Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.5
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.12
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.89
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.75
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.02
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,5,N Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,4,N Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,2,N Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.44
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.55
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.25
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.78
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.0
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,12.1
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.65
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.55
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.02
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,4.78
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.17
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
921675,GLENBARR AVENUE,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.84
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.01
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,2,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.41
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.18
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.84
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,12.2
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.85
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.48
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.36
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
921675,GLENBARR AVENUE,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.24
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.48
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.32
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.38
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,5,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.21
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.32
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.94
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,12.3
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.15
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.05
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.12
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.4
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.31
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
921675,GLENBARR AVENUE,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.28
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.69
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.36
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.5
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,5,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.67
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.79
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.39
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.18
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.55
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,12.4
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.8
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.4
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.55
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,15.3
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,5.23
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.69
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,23.5
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
921675,GLENBARR AVENUE,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.08
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.53
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.33
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.66
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,4,N Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,2,N Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.16
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.02
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.46
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.88
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,12.5
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.81
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.5
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.83
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,4.27
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.6
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
921675,GLENBARR AVENUE,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.48
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.73
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,4,N Current (RMS),A,3.8
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.22
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,2,N Current (RMS),A,9.1
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.76
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.03
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.52
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.68
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,12.8
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.94
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.56
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,3.79
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,17.7
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
921675,GLENBARR AVENUE,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-10.59
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.46
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,5,N Current (RMS),A,19.9
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.69
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,4,N Current (RMS),A,3.8
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.04
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,2,N Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.95
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.18
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.62
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.15
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,1,N Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,12.8
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.4
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.99
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,2.62
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.82
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,22.2
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
921675,GLENBARR AVENUE,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.56
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.92
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.3
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,2,N Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.83
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.05
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.48
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.96
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,1,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,12.8
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.51
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.77
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,4.24
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.28
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
921675,GLENBARR AVENUE,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.28
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.63
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.44
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,5,N Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
