Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.95
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.66
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.13
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.58
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,1,N Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,12.9
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.96
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.36
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.59
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,18.7
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
921675,GLENBARR AVENUE,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.86
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.61
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.06
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.7
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,5,N Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.74
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.99
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.61
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.27
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,1,N Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.1
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,13.0
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.35
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.01
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.71
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
921675,GLENBARR AVENUE,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.09
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.7
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.4
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,5,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.13
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.97
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.81
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.92
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.29
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,13.0
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.1
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.35
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,24.7
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.5
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
921675,GLENBARR AVENUE,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.79
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.12
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.38
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.11
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,5,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,4,N Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.34
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.43
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.58
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.47
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.13
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.91
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.52
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.59
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,12.9
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.44
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.61
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.46
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,29.68
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,19.4
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
921675,GLENBARR AVENUE,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.73
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.12
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.23
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.45
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.43
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.06
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.67
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.43
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.26
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.5
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,13.0
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.18
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.65
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,28.58
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,14.5
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
921675,GLENBARR AVENUE,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.25
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.67
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.4
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.45
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.18
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.45
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,1.9
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.07
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.23
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.07
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.94
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,1,N Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,13.2
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.96
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,14.5
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
921675,GLENBARR AVENUE,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.76
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-4.85
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.98
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.54
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.61
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.19
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.78
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,1,N Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,13.6
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.77
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,16.8
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
921675,GLENBARR AVENUE,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.11
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.64
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.37
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.26
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.08
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,4,N Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.56
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.13
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.87
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.25
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.76
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.87
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.55
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,13.8
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.16
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.7
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.05
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.61
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
921675,GLENBARR AVENUE,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-4.58
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,5,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
