Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.59
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,2,N Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.6
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.93
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.84
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.91
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.98
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,13.8
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.46
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.89
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.47
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
921675,GLENBARR AVENUE,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.8
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.3
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.11
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.49
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.95
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,5,N Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,4,N Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.69
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,2,N Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.47
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.55
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.55
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.46
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.18
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.65
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.6
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,13.9
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.34
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.34
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.25
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.54
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
921675,GLENBARR AVENUE,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-4.71
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.79
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,4,N Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.32
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.82
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,3,N Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,2,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.61
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.03
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.84
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,14.0
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.76
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.26
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,24.31
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
921675,GLENBARR AVENUE,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.63
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.59
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.29
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.66
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,5,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,4,N Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.4
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,2,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.72
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.97
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.9
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.74
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,1,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.4
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,14.2
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.05
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.21
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.66
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.43
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.96
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
921675,GLENBARR AVENUE,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.18
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.84
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.9
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.39
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,5,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.42
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.63
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.47
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.08
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.87
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.32
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,14.3
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.61
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.52
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.1
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
921675,GLENBARR AVENUE,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.8
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.63
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.31
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.91
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.24
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.14
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,5,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,4,N Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.99
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.87
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.3
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.26
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.99
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.32
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,14.5
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.58
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.27
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.39
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
921675,GLENBARR AVENUE,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.01
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.49
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.36
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,4,N Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.45
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.09
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.09
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.93
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.6
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.42
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,14.7
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.39
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.91
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,28.09
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
921675,GLENBARR AVENUE,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.49
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.38
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.37
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,5,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,4,N Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.39
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.06
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.85
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.71
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.45
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,15.1
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.99
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.66
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,24.49
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.43
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
921675,GLENBARR AVENUE,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.84
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.29
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.01
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.53
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.77
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,5,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,4,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.23
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.81
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.49
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.85
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.77
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.44
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,15.1
