Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.5
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.45
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,23.02
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.07
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.06
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
921675,GLENBARR AVENUE,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.5
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.74
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.13
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,5,N Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.28
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.8
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,2,N Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.0
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.35
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.34
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.01
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.96
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.31
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,1,N Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,15.1
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.34
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.03
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.18
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.85
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.68
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
921675,GLENBARR AVENUE,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.6
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.7
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,5,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,4,N Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.51
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,2,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.85
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.38
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.18
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,1,N Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,15.2
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.26
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.37
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.73
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,23.46
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.26
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.71
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
921675,GLENBARR AVENUE,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.73
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.27
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,5,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,4,N Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.39
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.41
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.21
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.82
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,15.4
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.86
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.04
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.23
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.48
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
921675,GLENBARR AVENUE,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.49
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.66
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.67
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,4,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.46
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,3,N Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.4
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.43
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.76
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.1
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.56
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.35
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.09
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.9
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,15.6
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.51
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,15.75
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.15
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
921675,GLENBARR AVENUE,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.07
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.42
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.43
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,5,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.07
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.37
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.85
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.35
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,15.7
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.1
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.24
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.98
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.85
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
921675,GLENBARR AVENUE,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.0
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.82
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.39
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.21
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.36
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.16
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,5,N Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,4,N Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.24
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.11
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.55
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,1,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,15.8
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.72
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
921675,GLENBARR AVENUE,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.05
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.36
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.25
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-9.07
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,5,N Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.19
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.65
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.06
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.35
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.9
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.19
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.13
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,1,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,16.0
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.5
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.41
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.14
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
921675,GLENBARR AVENUE,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.93
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.38
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.21
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.39
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.1
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,5,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.33
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.14
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,3,N Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.85
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.41
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.04
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.26
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,16.2
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.51
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.24
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.81
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.77
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.27
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,19.1
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
921675,GLENBARR AVENUE,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
