Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.67
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.48
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,5,N Current (RMS),A,13.1
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,4,N Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.87
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.07
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.44
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.38
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.45
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.9
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,1,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.7
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,16.3
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.85
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.19
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.88
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.38
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.3
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
921675,GLENBARR AVENUE,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.8
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.7
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.07
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-8.64
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,5,N Current (RMS),A,12.7
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,4,N Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.32
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,2,N Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.64
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.27
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.88
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.4
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,16.5
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.04
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.28
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.05
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,26.63
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.94
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.33
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
921675,GLENBARR AVENUE,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.86
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.44
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.65
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,5,N Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.41
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,3,N Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.43
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.31
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.99
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.73
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.37
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.15
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.27
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,16.9
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.7
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.46
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.79
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,14.27
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.01
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
921675,GLENBARR AVENUE,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.32
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.5
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.2
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.3
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,4,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.91
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.42
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.27
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.99
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.91
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.54
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.25
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.87
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,1,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,17.0
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.43
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.35
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.88
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.5
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.69
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
921675,GLENBARR AVENUE,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.5
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.83
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,5,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,4,N Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.8
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.95
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.35
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,3,N Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.63
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.8
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.1
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.12
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.75
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.2
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,17.1
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.86
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.65
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
921675,GLENBARR AVENUE,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.94
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.98
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.83
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.06
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.62
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,5,N Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.84
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.42
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.54
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.84
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.1
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.51
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.83
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.42
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.06
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,17.5
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.58
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.78
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.83
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.33
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.93
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
921675,GLENBARR AVENUE,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.65
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.44
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.59
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.82
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,4,N Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.36
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,3,N Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.84
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.02
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.48
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.81
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,17.8
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.91
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.55
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.55
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.64
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
921675,GLENBARR AVENUE,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.4
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.45
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.35
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.36
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-8.29
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.74
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,5,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.1
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.48
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.63
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.58
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.42
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,2,N Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.43
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.31
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.25
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.66
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.9
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,18.1
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.43
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,29.8
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.6
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
921675,GLENBARR AVENUE,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.35
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.9
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.45
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,5,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.47
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,4,N Current (RMS),A,5.5
