Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.39
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.66
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.81
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,2,N Current (RMS),A,20.7
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.6
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.85
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.03
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.07
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.74
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.4
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,18.3
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.92
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.41
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.58
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.4
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.64
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
921675,GLENBARR AVENUE,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.17
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.21
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.28
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-10.41
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,5,N Current (RMS),A,15.3
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.4
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,4,N Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.93
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.18
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.26
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.69
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.62
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,3,N Current (RMS),A,36.1
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.6
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.75
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,2,N Current (RMS),A,31.4
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.9
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.51
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.38
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.4
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.24
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,18.5
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.33
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.89
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.48
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.45
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
921675,GLENBARR AVENUE,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.18
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.11
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.81
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-10.58
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,5,N Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.19
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.9
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.22
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.62
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.3
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,3,N Current (RMS),A,45.9
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.1
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.26
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.9
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.53
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.01
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.25
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.13
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.2
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,18.6
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.52
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.98
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.63
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.14
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,53.85
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
921675,GLENBARR AVENUE,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.94
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.03
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.52
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-11.78
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.24
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,5,N Current (RMS),A,13.3
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.2
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.92
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.63
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.1
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.11
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.63
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.32
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.01
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,3,N Current (RMS),A,50.3
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,92.8
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,116.6
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,2,N Current (RMS),A,37.7
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.4
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.47
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.9
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.53
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.7
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,18.9
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.49
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.96
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.37
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.37
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,56.86
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
921675,GLENBARR AVENUE,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.03
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.05
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-9.09
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.39
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,4,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.19
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.88
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.4
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.51
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.04
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,3,N Current (RMS),A,60.2
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.5
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,131.2
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,2,N Current (RMS),A,36.0
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.85
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.19
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.49
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.37
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.6
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,19.0
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.22
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.34
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.14
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.96
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.77
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.6
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,90.6
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
921675,GLENBARR AVENUE,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.79
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.48
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.96
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-9.65
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.08
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.53
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.51
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.65
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.8
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.34
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.77
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.42
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.79
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.03
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,3,N Current (RMS),A,62.2
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.6
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,137.8
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.41
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.81
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.1
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.01
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.01
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.01
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.79
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.29
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,19.1
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.54
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.7
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.87
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.72
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.57
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,59.92
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
921675,GLENBARR AVENUE,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.75
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.31
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.81
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.44
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-9.28
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.72
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.29
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.29
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.51
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.87
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.4
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.14
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.65
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.48
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.89
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.34
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,3,N Current (RMS),A,63.3
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.9
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.3
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,137.8
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.68
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.41
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.39
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,2,N Current (RMS),A,29.4
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.35
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.62
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.49
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.4
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.5
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,19.4
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.54
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.55
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.31
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,53.92
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.6
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.51
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,82.0
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.6
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
921675,GLENBARR AVENUE,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.8
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.22
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.62
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.32
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-10.96
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.99
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.16
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.03
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.0
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.66
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.17
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.52
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.58
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.59
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.33
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,3,N Current (RMS),A,64.3
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.5
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.7
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,148.2
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.77
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.33
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.94
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.22
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.9
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.64
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,19.5
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.46
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.95
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.83
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.1
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.38
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,64.8
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,276.7
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
921675,GLENBARR AVENUE,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.57
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.0
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.31
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.62
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-11.67
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.4
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.31
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.92
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.61
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.76
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.38
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.16
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.84
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,23.0
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.44
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.85
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.63
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,3,N Current (RMS),A,70.1
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.1
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,140.1
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,170.1
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
