Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,2,N Current (RMS),A,21.0
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.04
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.35
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.05
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.55
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.4
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,19.6
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.93
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.47
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.49
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,60.98
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.77
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,67.93
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
921675,GLENBARR AVENUE,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.42
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.25
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.93
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-11.31
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.7
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.17
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.92
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.53
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.92
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,4,N Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.59
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,17.55
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,24.74
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,29.29
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.96
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,3,N Current (RMS),A,69.0
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.9
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,144.5
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,174.4
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.79
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.21
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.89
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.49
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.53
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.3
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,19.7
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.53
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.05
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.78
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,55.97
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.15
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.63
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.2
921675,GLENBARR AVENUE,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.65
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.6
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.12
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.16
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-14.71
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.26
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,5,N Current (RMS),A,25.2
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.25
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.02
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.75
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.4
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,4,N Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.95
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,18.06
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,25.14
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.38
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.21
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.34
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,3,N Current (RMS),A,69.2
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,120.6
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,151.8
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,179.1
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.48
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.94
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.9
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.19
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.56
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.35
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.55
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.68
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,1,N Current (RMS),A,16.1
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.7
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,19.6
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.12
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.65
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.04
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,62.32
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,35.58
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.78
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,94.8
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
921675,GLENBARR AVENUE,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.0
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.55
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.67
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.42
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.84
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-17.46
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.06
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,5,N Current (RMS),A,27.0
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.6
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.1
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.85
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.6
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.23
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.86
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.38
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.43
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.69
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.7
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.19
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.2
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,3,N Current (RMS),A,68.4
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,94.3
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.8
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,153.9
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.57
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.03
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.6
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.0
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.12
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.47
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.06
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.66
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.02
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,19.6
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.05
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.25
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.21
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,59.63
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,66.61
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.6
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
921675,GLENBARR AVENUE,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.47
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-7.21
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.18
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.09
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-23.02
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.08
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,5,N Current (RMS),A,29.4
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.1
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.2
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.09
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.4
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.73
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.23
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.44
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.77
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.92
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.02
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.36
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.51
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,3,N Current (RMS),A,69.4
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.8
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.5
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.84
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.27
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.0
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.8
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.79
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.44
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.09
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.62
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,19.9
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.01
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.16
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.11
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,64.25
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.83
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.71
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.6
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
921675,GLENBARR AVENUE,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.86
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.77
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.42
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.8
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-21.68
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.34
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,5,N Current (RMS),A,32.7
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,86.1
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.4
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.44
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.64
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.3
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.03
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.56
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.8
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,18.59
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,18.78
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,25.71
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.11
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.81
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.5
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,3,N Current (RMS),A,71.2
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.3
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,152.3
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,177.7
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.92
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.4
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.13
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,2,N Current (RMS),A,24.2
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.06
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.02
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.43
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.45
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.2
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.0
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,20.3
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.01
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.22
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.78
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,69.39
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,29.82
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,73.68
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,329.7
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
921675,GLENBARR AVENUE,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.7
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.72
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.28
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.08
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-22.45
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.75
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,5,N Current (RMS),A,34.0
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.3
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.6
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.95
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.58
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.14
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.17
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.66
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,4,N Current (RMS),A,17.0
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.31
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,21.25
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,28.25
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.41
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.09
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.37
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,3,N Current (RMS),A,69.1
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.8
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,157.9
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,186.8
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.55
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,2,N Current (RMS),A,30.2
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.2
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.67
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.72
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.99
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,20.2
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.46
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.98
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.21
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,74.4
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.29
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,79.08
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
921675,GLENBARR AVENUE,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.1
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.56
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-6.61
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.23
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.68
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-24.14
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.1
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,5,N Current (RMS),A,26.8
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,104.6
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.05
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.94
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.91
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.3
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.43
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,21.45
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,28.62
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.75
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,34.91
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.47
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,3,N Current (RMS),A,58.4
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,147.1
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,171.7
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,194.7
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.43
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.16
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.37
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.41
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.19
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.59
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.46
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.45
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.4
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,20.2
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.88
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.65
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.25
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,82.73
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.22
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,85.39
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.9
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
921675,GLENBARR AVENUE,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.4
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.87
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-6.63
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.46
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.46
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-23.09
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.15
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,5,N Current (RMS),A,33.8
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.1
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.1
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.51
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.57
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.57
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.3
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.33
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.27
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,27.3
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.83
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.95
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.59
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,3,N Current (RMS),A,65.0
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.6
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,163.1
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,189.3
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.89
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.76
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.22
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,2,N Current (RMS),A,36.2
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.76
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.99
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.19
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.21
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
