Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,20.4
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.37
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.96
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.75
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,82.03
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.88
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,85.47
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,107.8
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.6
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
921675,GLENBARR AVENUE,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.7
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.28
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-8.22
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.05
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.61
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-21.26
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.33
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,5,N Current (RMS),A,31.6
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.3
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.8
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.85
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.69
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.26
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.55
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.26
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,4,N Current (RMS),A,30.7
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,62.5
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.7
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.43
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,17.26
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,24.6
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.97
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.86
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.84
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,3,N Current (RMS),A,61.2
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,128.4
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,152.2
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,179.3
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.9
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.29
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.34
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.16
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.8
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,2,N Current (RMS),A,41.0
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.96
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.55
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.69
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,20.3
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.42
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.57
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.94
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,82.63
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,37.75
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,88.98
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,124.2
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,394.8
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
921675,GLENBARR AVENUE,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,431.7
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.03
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-8.11
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.9
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.16
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-18.99
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.32
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,5,N Current (RMS),A,27.4
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.4
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.86
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.66
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.15
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.52
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,4,N Current (RMS),A,29.0
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.7
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,19.06
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,18.76
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,26.12
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.23
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,32.79
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.24
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,3,N Current (RMS),A,61.0
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,133.1
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,158.7
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,181.2
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.63
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.85
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.39
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.24
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.73
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.64
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.9
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,20.0
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.98
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.11
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.29
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,80.26
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.65
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,87.92
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,391.9
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
921675,GLENBARR AVENUE,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.8
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.67
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-8.69
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.46
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.24
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-19.41
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.4
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,98.6
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.3
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.01
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.68
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.16
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.89
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,4,N Current (RMS),A,28.9
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.3
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.6
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,21.12
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,28.53
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.41
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.11
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.4
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,3,N Current (RMS),A,64.0
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,143.2
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,168.0
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,194.1
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.93
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.82
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.79
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.64
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,2,N Current (RMS),A,35.9
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.3
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.66
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.19
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.7
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,19.7
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.87
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.13
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.22
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,83.83
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.16
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,92.13
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,117.5
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.7
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
921675,GLENBARR AVENUE,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,450.3
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.56
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.48
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.22
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.17
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-21.38
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.14
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,5,N Current (RMS),A,35.4
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.9
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,92.1
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.06
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.66
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.46
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.68
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.51
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.9
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,4,N Current (RMS),A,28.2
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.3
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.25
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.78
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,28.01
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.02
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.31
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.69
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,3,N Current (RMS),A,61.3
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.8
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,167.7
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,193.7
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.11
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.1
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.48
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.69
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,2,N Current (RMS),A,34.4
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.4
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.48
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.49
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.4
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.42
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.27
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.36
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,19.4
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.46
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.55
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.64
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,87.69
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.19
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,93.78
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,409.5
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
921675,GLENBARR AVENUE,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,446.9
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.14
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.72
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.95
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-20.92
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.32
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,5,N Current (RMS),A,36.4
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.1
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.2
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.95
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.84
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.35
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.41
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.7
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.08
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.81
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,27.98
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.21
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.27
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.34
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,3,N Current (RMS),A,54.7
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,157.3
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,182.4
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,199.2
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.55
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.03
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.81
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.99
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,2,N Current (RMS),A,32.7
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,36.7
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.0
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.13
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.13
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.23
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.23
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.81
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.7
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,19.3
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.85
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.79
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.28
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,89.15
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,47.28
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,94.88
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.8
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
921675,GLENBARR AVENUE,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.1
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.48
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.03
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-19.25
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.46
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,5,N Current (RMS),A,33.7
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.0
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.86
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.65
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.71
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.46
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.41
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.41
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.9
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,28.37
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.72
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,37.48
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.05
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,3,N Current (RMS),A,55.7
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,159.5
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,178.8
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,205.3
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.99
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.27
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.68
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.41
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.49
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.05
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.85
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,1,N Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.6
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,19.0
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.42
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.51
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.16
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,90.88
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.76
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,97.14
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,131.5
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.9
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
921675,GLENBARR AVENUE,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,457.4
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.59
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.97
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-19.79
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.3
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,5,N Current (RMS),A,48.7
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.9
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.0
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.18
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.85
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.46
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.69
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.26
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.48
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.53
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,17.62
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,24.67
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.5
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.91
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.6
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,3,N Current (RMS),A,63.5
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,140.8
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,170.9
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,192.1
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.55
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.99
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.35
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.07
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.97
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.43
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,2,N Current (RMS),A,35.1
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,89.3
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.1
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.96
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.55
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.9
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.19
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.1
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,18.9
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.8
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.52
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.4
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,100.11
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,55.54
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,101.01
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,133.3
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,460.5
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,288.8
921675,GLENBARR AVENUE,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,479.5
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.51
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.3
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.35
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.66
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.56
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,5,N Current (RMS),A,36.8
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.7
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.1
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.79
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.13
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.94
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.59
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.2
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,11.15
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.5
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.27
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.54
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.99
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,3,N Current (RMS),A,53.8
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.1
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,152.4
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,170.6
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,18.59
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.52
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.88
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.13
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.83
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.57
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,138.6
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,129.7
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,135.1
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.56
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.88
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.46
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.97
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.44
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.05
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.3
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,18.7
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.97
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.65
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.27
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,107.66
