Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,65.07
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,105.75
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,110.4
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,493.3
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
921675,GLENBARR AVENUE,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,501.7
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.27
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.22
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.35
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-16.14
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.01
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,5,N Current (RMS),A,35.6
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.6
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.3
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.84
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.91
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.84
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.19
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,4,N Current (RMS),A,28.4
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.58
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.43
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.91
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.46
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.17
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.97
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,3,N Current (RMS),A,59.8
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.7
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,131.7
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,154.0
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.03
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.76
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.71
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.63
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.65
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.14
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,2,N Current (RMS),A,35.7
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.2
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.0
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.04
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.9
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.55
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.34
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.09
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.59
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,76.7
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,18.6
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.23
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.22
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.27
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.29
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,94.61
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,50.84
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,93.9
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,114.2
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,427.0
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
921675,GLENBARR AVENUE,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,437.8
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.79
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.93
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.92
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.78
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-18.74
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.45
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,5,N Current (RMS),A,29.8
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.1
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.9
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.2
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.78
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.83
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.19
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,4,N Current (RMS),A,29.4
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.47
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.59
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.08
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.47
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.96
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.78
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,3,N Current (RMS),A,58.3
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,109.1
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,135.1
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,157.7
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.29
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.99
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.26
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.68
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.25
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.98
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,2,N Current (RMS),A,35.1
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,61.4
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.5
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.56
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.82
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.47
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.64
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.8
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,18.5
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.32
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.26
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,47.56
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,91.29
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.06
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,95.23
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,112.8
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.4
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.7
921675,GLENBARR AVENUE,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,445.0
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.72
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.76
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.47
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.11
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.75
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.36
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,5,N Current (RMS),A,32.6
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.3
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.3
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.38
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.14
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.89
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.69
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.78
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.81
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.5
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.74
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.96
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.62
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,3,N Current (RMS),A,57.3
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.3
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.6
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,163.7
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.07
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.94
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.68
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.41
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.2
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,2,N Current (RMS),A,32.9
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.4
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.7
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.25
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.55
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.12
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.78
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,18.0
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.21
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.69
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.68
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,91.01
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.34
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,94.48
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,114.5
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,410.6
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.9
921675,GLENBARR AVENUE,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,438.2
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.27
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.84
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.6
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.25
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-18.91
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.47
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,5,N Current (RMS),A,36.3
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.8
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.18
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.87
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.79
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.39
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,4,N Current (RMS),A,32.9
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.8
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.72
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.4
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,23.54
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.87
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.0
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.43
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,3,N Current (RMS),A,64.2
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,134.9
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,163.5
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,187.5
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.74
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.43
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.59
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.95
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.34
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.4
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.1
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.2
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.67
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.16
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.5
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.68
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,1,N Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.9
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,17.8
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.57
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.02
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.02
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,88.07
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.88
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,93.66
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,135.3
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,414.9
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
921675,GLENBARR AVENUE,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,451.4
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.19
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.09
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.95
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.87
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-18.0
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.04
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,5,N Current (RMS),A,37.5
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.4
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.74
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.3
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.15
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.82
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.83
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,4,N Current (RMS),A,36.5
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,19.39
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,18.6
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,26.08
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.05
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.01
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.01
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,3,N Current (RMS),A,57.2
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,150.3
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,174.1
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,194.8
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.09
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.86
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.3
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.97
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.98
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.07
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,2,N Current (RMS),A,38.9
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.11
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.12
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.37
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,72.9
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,18.0
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.52
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.79
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.86
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,88.14
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.33
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,94.83
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,141.9
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,414.2
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
921675,GLENBARR AVENUE,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,456.6
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.61
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.35
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.11
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.85
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-18.86
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.8
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,5,N Current (RMS),A,34.3
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.0
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.94
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.18
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.5
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.83
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,4,N Current (RMS),A,41.8
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.1
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.27
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,19.35
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,26.68
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.91
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.68
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,37.75
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,3,N Current (RMS),A,58.5
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,151.7
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,178.2
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,195.7
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.85
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.93
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.26
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.42
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.62
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.8
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.8
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.5
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.82
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.76
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.97
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.31
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.46
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.3
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,17.6
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.5
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.86
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.53
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,89.36
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.08
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,98.64
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,145.4
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,426.4
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.6
921675,GLENBARR AVENUE,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,478.9
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.46
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.45
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.2
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.82
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-18.26
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,5,N Current (RMS),A,35.1
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,85.1
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.7
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.32
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.46
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.61
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.06
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.93
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,4,N Current (RMS),A,38.1
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.3
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.7
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.1
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.26
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,27.72
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.01
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.96
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.64
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,3,N Current (RMS),A,53.8
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,160.9
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,184.7
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,201.3
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.45
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.66
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.91
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.47
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.2
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.5
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.6
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.72
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.77
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.54
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.37
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,1,N Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.3
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,17.2
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.82
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.53
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.17
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,89.65
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.61
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,97.96
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,424.3
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
921675,GLENBARR AVENUE,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,473.5
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.52
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.37
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.07
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.75
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-18.0
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.86
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,5,N Current (RMS),A,35.4
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.32
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.72
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.19
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.91
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.09
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,4,N Current (RMS),A,41.3
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.9
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.08
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.03
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,27.39
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.24
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.0
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.9
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,3,N Current (RMS),A,53.4
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,165.5
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,188.5
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,205.2
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.25
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.17
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.8
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.63
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.75
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,2,N Current (RMS),A,43.8
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.5
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.09
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.92
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.7
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.8
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,17.0
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.25
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.47
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.16
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,91.22
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,50.33
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,97.55
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,431.9
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
921675,GLENBARR AVENUE,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,473.6
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.96
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.48
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.26
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.66
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.9
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,5,N Current (RMS),A,35.7
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.6
