Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.8
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.57
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.79
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.49
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.53
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.8
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.05
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.16
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,27.49
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.3
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.64
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.74
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,3,N Current (RMS),A,49.6
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,168.7
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,191.0
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,204.4
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.13
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.02
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.74
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.99
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.32
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.98
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.94
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.08
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,77.8
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.6
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,16.6
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.04
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.0
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.13
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,95.14
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,51.91
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,97.21
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,120.6
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,447.5
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
921675,GLENBARR AVENUE,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,469.1
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.19
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.84
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.39
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.37
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.32
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.32
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,5,N Current (RMS),A,39.5
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.3
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,96.2
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.52
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.47
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.47
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.14
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.62
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.64
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,4,N Current (RMS),A,42.1
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,110.5
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.84
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.96
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,28.21
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.86
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.05
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.19
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,172.9
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,187.1
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,204.8
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.32
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.26
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.71
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.79
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,2,N Current (RMS),A,32.6
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.8
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.8
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.77
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.22
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.04
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.37
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.8
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,16.3
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.96
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,52.64
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.06
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.81
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,96.53
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,52.55
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,99.71
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,127.2
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,460.6
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
921675,GLENBARR AVENUE,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,487.2
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.87
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.81
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.5
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.03
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-22.63
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.51
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,5,N Current (RMS),A,41.9
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.2
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.29
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.14
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.85
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.27
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.44
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.03
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,4,N Current (RMS),A,43.8
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.7
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.0
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.92
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.07
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,27.15
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.23
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.84
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.05
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,3,N Current (RMS),A,48.3
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,168.6
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,188.3
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,205.3
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.77
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.67
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.15
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.1
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.91
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,2,N Current (RMS),A,33.4
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.1
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.7
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.25
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.29
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.52
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,15.9
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,56.11
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.37
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.63
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,110.04
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,61.16
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,111.55
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,135.0
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,518.5
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.7
921675,GLENBARR AVENUE,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,537.7
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.36
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.21
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.96
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.15
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-20.82
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.16
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,5,N Current (RMS),A,34.9
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.1
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.8
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.57
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.51
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.58
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.72
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.14
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,4,N Current (RMS),A,50.4
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,112.9
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,19.45
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,18.56
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,25.75
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.97
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.15
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.44
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,3,N Current (RMS),A,48.4
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,165.6
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,183.8
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,204.4
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.08
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,8.34
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.49
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.54
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.65
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.71
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,2,N Current (RMS),A,30.8
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,106.9
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.19
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.1
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.94
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.73
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.17
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.18
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,53.66
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.3
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.73
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,108.1
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,59.07
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,109.62
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,509.9
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
921675,GLENBARR AVENUE,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,528.8
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.02
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.84
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.67
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.65
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-19.2
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.37
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,5,N Current (RMS),A,38.4
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.2
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,56.2
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.85
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.51
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,11.15
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.23
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.68
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,4,N Current (RMS),A,64.5
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,131.2
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,19.49
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,18.39
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,25.62
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,33.81
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.25
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.62
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,3,N Current (RMS),A,46.2
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,165.0
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,179.8
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,201.1
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.61
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.31
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.89
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.53
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.08
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.97
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,2,N Current (RMS),A,35.3
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.6
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.49
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.33
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.84
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.88
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,1,N Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,15.2
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.45
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.7
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.17
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,99.77
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,51.79
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,103.89
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,146.1
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,467.7
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
921675,GLENBARR AVENUE,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,498.5
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.61
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.48
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.0
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.43
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-20.1
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.38
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,5,N Current (RMS),A,35.5
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.2
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.3
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.41
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.66
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,11.46
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.05
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.79
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.61
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,4,N Current (RMS),A,62.6
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,77.7
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,131.3
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.81
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,19.58
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,26.82
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.76
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.35
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.85
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,3,N Current (RMS),A,47.2
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,167.0
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,181.8
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,204.1
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.22
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.65
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.57
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.6
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.98
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,2,N Current (RMS),A,35.2
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.85
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.07
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.14
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.51
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.98
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,1,N Current (RMS),A,19.5
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.3
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.5
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,15.0
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.91
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.49
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.98
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,98.49
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,51.44
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,104.8
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,145.2
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,461.2
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
921675,GLENBARR AVENUE,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,498.6
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.25
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.94
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.49
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-21.91
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.69
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,5,N Current (RMS),A,38.5
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,93.9
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.22
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.3
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.99
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.1
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.92
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,4,N Current (RMS),A,52.1
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.4
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.4
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.94
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.11
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,26.94
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,34.35
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.59
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.34
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,3,N Current (RMS),A,46.4
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,170.2
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,192.0
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,203.5
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.8
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.6
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.85
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.66
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.59
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.15
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,2,N Current (RMS),A,30.9
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.2
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.9
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.79
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.06
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.43
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.14
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.22
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.3
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.2
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,14.6
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.58
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.99
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.67
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.15
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,101.74
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,54.31
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,102.27
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,477.1
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
921675,GLENBARR AVENUE,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,491.5
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.31
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.47
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.97
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.48
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.37
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.1
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,5,N Current (RMS),A,37.9
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.6
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.79
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.8
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.47
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.66
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.78
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.95
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,4,N Current (RMS),A,62.8
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,131.8
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.81
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.96
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,27.65
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.38
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.41
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.24
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,3,N Current (RMS),A,47.4
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,171.4
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,195.8
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,203.9
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.21
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.0
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.33
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.82
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.37
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.26
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,2,N Current (RMS),A,42.8
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.4
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.7
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.81
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.82
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.17
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.94
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.2
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,14.4
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.94
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.11
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.59
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,105.28
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,58.6
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,106.97
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,490.6
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
921675,GLENBARR AVENUE,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,508.6
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.27
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-6.21
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.95
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-23.49
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.75
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,5,N Current (RMS),A,38.5
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.3
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.7
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.57
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.68
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.43
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.8
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.33
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.35
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,4,N Current (RMS),A,61.7
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.9
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,132.7
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.51
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.91
