Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,22.62
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.56
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.76
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,37.61
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,3,N Current (RMS),A,45.4
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,154.7
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,177.5
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,187.4
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.49
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.37
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.6
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.06
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,2,N Current (RMS),A,39.0
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.3
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.7
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.83
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.49
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.1
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.21
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.17
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.3
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,14.0
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.67
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.24
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.69
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,104.33
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.83
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,108.59
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,479.7
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,256.0
921675,GLENBARR AVENUE,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,509.3
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.13
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.11
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.99
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.43
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-21.89
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.57
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,5,N Current (RMS),A,49.4
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,112.9
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,96.8
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.0
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.23
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.2
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,11.61
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.2
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.17
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.35
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,4,N Current (RMS),A,66.0
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.3
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.7
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,142.3
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.84
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.23
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,22.88
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,32.01
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.96
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.19
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,3,N Current (RMS),A,55.3
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,152.8
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,186.2
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,189.7
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.08
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.7
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.42
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.77
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.55
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.22
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.32
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.86
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.51
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,75.8
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,13.7
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.51
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.34
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.75
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,103.91
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.44
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,113.79
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,177.3
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,481.5
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
921675,GLENBARR AVENUE,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,535.6
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.31
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-6.26
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.06
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.19
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-18.55
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.5
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,5,N Current (RMS),A,40.1
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.1
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.7
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.34
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.31
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,11.48
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.88
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.99
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.83
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,4,N Current (RMS),A,65.1
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,140.5
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,18.73
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,18.2
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,24.57
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.66
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,40.69
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.4
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,3,N Current (RMS),A,51.1
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,159.5
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,188.7
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,194.6
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,15.12
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.89
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.11
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.11
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,23.18
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.87
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,2,N Current (RMS),A,36.4
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.2
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,111.7
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,128.5
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.01
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.38
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.62
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.07
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,13.2
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.65
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,57.5
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.53
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.84
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,109.91
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,73.62
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,121.78
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,167.0
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,522.7
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
921675,GLENBARR AVENUE,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,580.3
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.43
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.5
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.17
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.63
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-18.71
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,5,N Current (RMS),A,33.6
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.6
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.5
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.97
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.49
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.5
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.57
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.82
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.28
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,4,N Current (RMS),A,58.7
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,129.7
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.11
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,19.56
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,26.0
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.34
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.86
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.92
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,3,N Current (RMS),A,55.6
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,162.0
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,192.3
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,200.2
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.98
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.67
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.0
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.4
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.24
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.66
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,2,N Current (RMS),A,33.2
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.1
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.6
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,138.0
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.82
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.82
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.04
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.68
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.5
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,12.7
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.51
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.77
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,55.32
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.04
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.71
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,109.52
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,74.15
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,122.54
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,155.5
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,519.8
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.4
921675,GLENBARR AVENUE,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,584.0
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.76
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.84
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.41
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.71
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.54
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.28
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,5,N Current (RMS),A,31.5
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.01
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.76
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.37
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.44
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.92
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.32
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,4,N Current (RMS),A,50.6
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.8
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.7
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,115.5
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.34
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,19.83
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,26.26
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.5
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.95
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.13
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,3,N Current (RMS),A,50.4
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,166.3
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,193.2
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,201.6
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,15.33
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.8
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.46
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.62
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.08
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.95
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,2,N Current (RMS),A,47.7
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.5
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,114.6
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,145.8
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.03
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.07
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.57
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.87
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.84
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,12.1
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.33
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.0
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.19
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,56.47
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.62
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.07
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,107.13
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,69.66
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,121.51
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,156.2
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,512.2
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.2
921675,GLENBARR AVENUE,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,578.6
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.37
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-7.33
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.8
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.53
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-19.59
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.62
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,5,N Current (RMS),A,26.7
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.9
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,88.8
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.27
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.14
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.45
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.52
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.37
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,4,N Current (RMS),A,67.4
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.2
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,142.2
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.1
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,19.45
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,25.83
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,34.26
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.58
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.09
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,3,N Current (RMS),A,45.8
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,169.1
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,191.3
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,200.9
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.26
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.47
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.17
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.54
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.04
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.57
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.5
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,134.2
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.21
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.61
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.87
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.87
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.71
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.37
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,81.6
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,11.5
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.92
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.96
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.03
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,62.2
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.34
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.11
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,115.21
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,72.26
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,129.02
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,158.2
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,554.5
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.3
921675,GLENBARR AVENUE,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,617.3
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.16
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-7.09
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.69
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.95
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-19.41
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.25
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,5,N Current (RMS),A,39.8
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.3
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.4
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.08
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.65
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.09
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.52
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.36
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.05
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,4,N Current (RMS),A,69.5
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,144.8
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.23
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,19.62
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,25.92
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.29
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.67
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.93
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,3,N Current (RMS),A,56.7
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,163.1
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,196.5
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,201.4
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,16.7
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.99
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.86
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.36
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.24
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.71
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,2,N Current (RMS),A,48.3
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,152.5
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.1
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.3
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.35
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.11
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.29
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.69
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.8
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,10.8
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.54
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.45
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.61
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,64.53
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.29
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.85
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,118.82
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,74.83
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,129.1
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,174.2
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,575.0
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.2
921675,GLENBARR AVENUE,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,623.2
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.88
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.73
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.59
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.61
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-20.26
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.77
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,5,N Current (RMS),A,36.9
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.3
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.8
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.16
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.65
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.08
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.88
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.47
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,4,N Current (RMS),A,67.5
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.5
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.9
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,142.1
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,18.68
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,18.26
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,24.6
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.28
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.08
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.58
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,3,N Current (RMS),A,57.1
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,155.6
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,187.7
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,196.8
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,17.89
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.39
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.45
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.77
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.02
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.31
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,2,N Current (RMS),A,39.9
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.4
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,134.6
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.2
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.69
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.41
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.8
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.26
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.1
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.4
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,10.2
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.11
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.93
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.98
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,62.29
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.98
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.52
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,114.79
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,75.28
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,129.22
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,178.3
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,554.0
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.3
921675,GLENBARR AVENUE,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,619.7
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.4
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-7.29
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.07
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.43
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-21.24
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.66
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,5,N Current (RMS),A,35.8
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,112.3
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.2
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.31
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.64
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.2
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.34
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.78
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.97
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,4,N Current (RMS),A,69.5
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.9
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,140.7
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.89
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,21.2
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,27.44
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.74
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,41.76
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.4
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,3,N Current (RMS),A,55.2
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,168.3
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,199.7
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,206.7
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.31
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.58
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.16
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.94
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.03
