Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.92
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,2,N Current (RMS),A,34.8
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.3
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,98.9
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,118.4
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.22
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.88
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.15
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.83
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.62
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.9
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,9.9
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.63
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.6
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,233.69
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,63.14
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.01
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.01
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,113.28
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,68.94
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,124.7
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,165.5
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,551.4
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
921675,GLENBARR AVENUE,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,604.8
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.8
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-7.51
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.45
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.3
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-24.17
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.03
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,5,N Current (RMS),A,44.4
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,122.2
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.8
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.27
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.93
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.91
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.93
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.94
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.7
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,4,N Current (RMS),A,64.6
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.0
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,138.7
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.7
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,21.51
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,27.59
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.06
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,43.06
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.7
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,3,N Current (RMS),A,62.0
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,164.7
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,204.3
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,206.9
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,17.68
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.5
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.31
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.9
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.83
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.7
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.0
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.9
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,135.0
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.39
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.16
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.46
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.7
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.78
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.6
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,9.1
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.88
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.17
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,65.85
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.59
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.72
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,119.9
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,72.67
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,130.03
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,163.9
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,579.0
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.1
921675,GLENBARR AVENUE,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,623.4
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.78
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.66
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.51
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.03
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-25.3
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.75
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,5,N Current (RMS),A,40.2
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,109.3
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.59
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.86
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.67
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.79
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.55
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.62
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,4,N Current (RMS),A,50.3
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.1
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,79.0
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.2
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.32
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,21.12
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,27.36
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.79
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.79
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.6
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,3,N Current (RMS),A,55.6
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,166.2
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,199.0
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,206.0
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,18.54
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.4
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.23
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.29
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.37
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.52
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,137.8
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,131.5
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.23
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.25
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.37
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.92
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.54
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,8.4
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.34
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.94
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,62.46
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.96
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,63.14
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,112.83
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,68.5
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,124.04
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,150.8
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,545.8
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.5
921675,GLENBARR AVENUE,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,593.5
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.71
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.65
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.26
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.52
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-21.4
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.71
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,5,N Current (RMS),A,40.6
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.6
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.3
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.72
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.15
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.55
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.36
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.54
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,31.27
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,4,N Current (RMS),A,59.1
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.8
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,141.2
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,18.64
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,18.43
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,24.59
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.06
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.11
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,39.01
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,3,N Current (RMS),A,61.5
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,153.5
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,194.7
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,196.9
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,16.95
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.78
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.62
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.65
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.15
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.55
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.1
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,130.4
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.7
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.8
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.34
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.42
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.51
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,7.8
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.88
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.35
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,58.37
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.13
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.53
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,111.59
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,71.11
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,121.97
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,159.3
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,530.8
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
921675,GLENBARR AVENUE,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,580.5
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,15.54
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-12.53
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,12.9
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.26
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-24.1
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.11
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,5,N Current (RMS),A,39.8
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,136.7
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,123.6
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.3
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.29
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.87
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.94
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.68
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.38
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.99
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,4,N Current (RMS),A,56.0
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,87.8
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,141.2
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.8
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,17.93
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,24.08
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.56
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.56
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,38.5
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,3,N Current (RMS),A,57.7
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,154.5
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,192.6
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,194.8
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,17.04
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.91
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.77
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.27
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.97
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.16
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,2,N Current (RMS),A,35.4
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.5
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.98
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.9
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.04
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.11
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.77
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.8
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,7.2
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.73
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.34
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,67.65
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.08
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.74
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,115.88
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,67.58
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,124.48
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,152.7
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,569.7
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
921675,GLENBARR AVENUE,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,609.8
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.18
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-11.33
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,11.61
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.07
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-25.3
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.53
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,5,N Current (RMS),A,35.4
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,131.4
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,127.0
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,93.5
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.48
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.62
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,11.99
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.74
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.7
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.9
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,4,N Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.0
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.4
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,138.5
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.33
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,17.64
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,23.6
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.48
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.95
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,38.24
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,3,N Current (RMS),A,55.4
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,153.3
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,189.9
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,193.0
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,17.2
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.23
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.07
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.16
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.04
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.41
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,2,N Current (RMS),A,35.4
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.4
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.9
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.41
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.57
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.51
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.32
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,6.6
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.99
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,235.85
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.27
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,67.6
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.72
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.78
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,114.77
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,68.53
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,125.52
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,148.8
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,566.4
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
921675,GLENBARR AVENUE,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,614.9
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.31
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.33
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.8
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-9.8
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,5,N Current (RMS),A,24.9
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.9
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.14
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.33
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,12.63
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.78
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.67
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.32
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,4,N Current (RMS),A,67.6
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.0
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.1
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,140.0
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.62
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.59
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,23.02
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.65
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.57
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.57
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,3,N Current (RMS),A,61.0
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,137.7
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,174.4
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,181.3
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,19.04
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,14.59
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.97
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.42
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.11
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.22
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,2,N Current (RMS),A,31.1
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.1
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,132.0
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.6
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.7
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.51
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.49
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.54
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.7
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,6.7
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.25
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.56
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,59.8
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.64
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,63.44
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,94.37
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,80.1
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,114.33
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,163.7
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,473.1
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,397.1
921675,GLENBARR AVENUE,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,556.8
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.31
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.62
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.46
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.14
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.98
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,5,N Current (RMS),A,22.1
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.88
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.57
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,12.52
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.24
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.29
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.8
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,4,N Current (RMS),A,66.6
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,95.9
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.1
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,145.0
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.78
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.55
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,23.17
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.82
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.5
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.81
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,3,N Current (RMS),A,72.0
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,120.1
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,161.5
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,174.3
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,13.85
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.57
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.9
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.48
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.47
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.88
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,2,N Current (RMS),A,31.1
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.4
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.6
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,103.4
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.74
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.6
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.84
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.81
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,1,N Current (RMS),A,24.4
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,6.4
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,56.55
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.67
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.9
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,84.48
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,72.72
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,105.56
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,165.4
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,428.2
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
921675,GLENBARR AVENUE,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,513.4
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.42
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.78
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.07
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.82
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,5,N Current (RMS),A,30.1
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,12.36
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.63
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,13.4
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.86
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.81
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.97
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,4,N Current (RMS),A,66.0
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,98.4
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.5
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,146.0
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.11
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.86
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.02
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.55
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.48
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.83
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,3,N Current (RMS),A,64.4
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,108.8
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,140.9
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,157.3
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.03
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.54
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.94
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.07
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.46
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,2,N Current (RMS),A,27.2
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.2
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.36
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.06
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.38
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.61
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,1,N Current (RMS),A,24.5
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
