Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,6.4
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.29
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.19
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.53
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,67.38
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.43
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,90.68
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,182.2
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
921675,GLENBARR AVENUE,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,432.4
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.76
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.88
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.72
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.02
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.1
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.65
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,5,N Current (RMS),A,27.4
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.5
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.06
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,12.21
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.58
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.91
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.31
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,4,N Current (RMS),A,66.5
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.4
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,145.7
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.56
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.14
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.89
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.61
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.68
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.43
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,3,N Current (RMS),A,52.1
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.7
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.8
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.71
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,2,N Current (RMS),A,31.6
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.4
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.88
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.59
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.58
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.1
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,6.3
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.93
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.48
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.24
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,57.91
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.92
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,83.2
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,179.3
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.8
921675,GLENBARR AVENUE,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.4
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.25
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,5,N Current (RMS),A,13.8
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.89
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.15
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.96
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.03
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.45
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.51
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,4,N Current (RMS),A,47.9
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,93.8
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.6
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.4
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.97
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.28
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.16
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.6
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.98
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,3,N Current (RMS),A,40.0
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.0
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.29
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.3
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.68
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.52
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.87
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.81
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,6.2
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.24
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.12
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.61
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,50.14
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.34
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,65.35
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
921675,GLENBARR AVENUE,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.8
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.14
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.83
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.35
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.16
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.63
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.42
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.22
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.61
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,27.71
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,4,N Current (RMS),A,51.8
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.2
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.9
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,123.8
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.49
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.32
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.2
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,3,N Current (RMS),A,19.9
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.06
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.56
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,2,N Current (RMS),A,19.5
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.35
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.12
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.45
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.33
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,1,N Current (RMS),A,12.7
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.9
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,6.1
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.52
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.51
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.57
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,46.7
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.76
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,58.06
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.0
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
921675,GLENBARR AVENUE,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.41
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.44
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,5,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.95
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.77
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.93
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.17
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.23
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,4,N Current (RMS),A,48.1
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.6
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.23
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.51
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.51
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.29
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,3,N Current (RMS),A,22.5
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.01
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.77
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,2,N Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.94
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.88
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.25
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.05
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.01
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,6.3
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.6
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.53
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.27
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,42.15
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,36.43
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.68
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
921675,GLENBARR AVENUE,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.63
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.41
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.52
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.96
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.33
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,5,N Current (RMS),A,16.5
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.93
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.12
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,11.7
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.7
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.07
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.05
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,4,N Current (RMS),A,49.4
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,118.6
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.12
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.54
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.81
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.07
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,3,N Current (RMS),A,18.9
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.8
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.44
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,2,N Current (RMS),A,23.6
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.8
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.03
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.6
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.9
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.43
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,1,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,6.1
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.18
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.03
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.99
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.13
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,44.88
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.35
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,59.42
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
921675,GLENBARR AVENUE,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.88
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.28
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.3
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.77
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,5,N Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,11.16
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.27
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,12.15
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.39
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.16
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.16
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,4,N Current (RMS),A,43.6
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.2
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.3
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.28
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.81
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.55
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.64
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.6
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.51
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.21
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.5
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.11
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.82
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.06
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.2
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.87
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,5.9
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.11
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.81
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.75
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,41.56
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.57
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,55.51
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.6
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
921675,GLENBARR AVENUE,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.66
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.8
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.51
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.82
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,5,N Current (RMS),A,22.5
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.06
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.87
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,12.18
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.48
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.57
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.97
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,4,N Current (RMS),A,40.2
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.4
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.4
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.7
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.26
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.48
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.68
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.32
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.3
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.2
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.8
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.37
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,2,N Current (RMS),A,20.5
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.86
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.19
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.62
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.06
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.1
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,1,N Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,6.0
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.91
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.44
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.39
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,40.78
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,30.64
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.58
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.5
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
921675,GLENBARR AVENUE,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,235.4
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.9
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.72
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.31
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.2
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,10.27
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.76
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,12.51
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.46
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.85
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.25
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,4,N Current (RMS),A,42.5
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.1
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.01
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.53
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.84
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.7
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.4
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.53
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.94
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.04
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,1,N Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.6
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,6.1
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.36
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.86
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.2
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.28
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.86
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.87
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,61.9
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
