Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.8
921675,GLENBARR AVENUE,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.37
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,5,N Current (RMS),A,16.9
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,9.36
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.38
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,12.24
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.5
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.1
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.94
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,4,N Current (RMS),A,46.7
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,116.1
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,2,N Current (RMS),A,20.2
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.25
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.83
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.17
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.76
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,1,N Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,6.2
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.29
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.01
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.29
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,40.46
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.83
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,54.6
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
921675,GLENBARR AVENUE,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.8
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.35
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.98
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.59
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-9.88
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,5,N Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.7
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.6
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.51
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.73
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.4
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,110.9
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.09
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.48
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.02
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.89
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.3
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.2
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,2,N Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.78
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.4
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.11
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.69
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,6.3
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.24
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.67
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,42.71
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.6
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,56.26
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.1
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
921675,GLENBARR AVENUE,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.9
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.3
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,5,N Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.94
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.76
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.37
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.58
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.63
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,4,N Current (RMS),A,40.0
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.4
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.06
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.05
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.9
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.2
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.19
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.77
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.12
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.85
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,6.5
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.89
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.92
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.71
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.22
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,54.18
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
921675,GLENBARR AVENUE,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.11
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-9.46
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,5,N Current (RMS),A,21.6
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.81
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.57
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.4
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.79
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.83
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.95
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.92
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.3
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.17
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.98
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.51
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.13
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,6.3
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.37
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.69
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.87
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,29.49
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.3
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.7
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
921675,GLENBARR AVENUE,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.15
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.18
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,5,N Current (RMS),A,21.9
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.12
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.51
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.35
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.91
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.89
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.23
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.7
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.39
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,2,N Current (RMS),A,19.6
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.99
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.33
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.83
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.13
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.57
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,5.8
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.83
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.16
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.46
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.36
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.9
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
921675,GLENBARR AVENUE,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.77
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.29
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.75
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-8.72
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.84
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.94
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.48
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.45
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.19
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.04
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.8
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.04
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.62
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,3,N Current (RMS),A,13.9
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.87
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,2,N Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.55
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.71
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.35
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.75
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.22
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,5.7
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.85
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.76
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.17
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.75
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,28.4
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,47.5
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
921675,GLENBARR AVENUE,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.15
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.98
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.5
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-9.28
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.2
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.9
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.78
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.31
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.68
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.95
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.2
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.02
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.61
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.66
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.1
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.61
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.18
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,1,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,6.0
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.97
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.06
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.6
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,39.09
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,29.01
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,50.58
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
921675,GLENBARR AVENUE,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.62
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.15
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-4.69
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,5,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.3
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.13
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.96
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.47
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.37
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.84
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.14
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.59
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.87
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.45
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.54
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.37
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,6.4
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.62
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.94
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.97
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.22
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,31.49
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,42.85
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
921675,GLENBARR AVENUE,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.49
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.12
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.16
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.37
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.04
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.95
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.86
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.14
