Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.66
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.2
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,4,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.72
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,2,N Current (RMS),A,20.3
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.15
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.86
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.48
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,6.4
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.95
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.26
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.62
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.86
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,21.76
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,40.12
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
921675,GLENBARR AVENUE,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.03
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.81
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.59
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.24
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,5,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.86
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.89
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.87
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.82
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.25
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,4,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.9
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.08
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.02
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.82
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.71
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.63
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,6.0
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.25
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.47
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,32.34
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,22.32
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,36.24
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
921675,GLENBARR AVENUE,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.59
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.03
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.53
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.7
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,5,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.13
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.09
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.85
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.13
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.83
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.48
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.0
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.2
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.79
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,2,N Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.62
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.52
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.05
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.1
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.79
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.7
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,6.0
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.83
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.5
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.25
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.25
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,27.62
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.88
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
921675,GLENBARR AVENUE,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.96
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,5,N Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.97
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.19
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.81
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.15
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.09
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.71
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,4,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,3,N Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.42
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.38
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.4
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.92
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,6.4
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.68
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.98
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.43
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.92
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,36.02
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.1
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
921675,GLENBARR AVENUE,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.09
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,5,N Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.41
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.84
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.53
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.2
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.06
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.11
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.85
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,1,N Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,6.8
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.19
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.56
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.24
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,30.39
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.22
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,33.69
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
921675,GLENBARR AVENUE,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.8
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.05
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,5,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.66
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.77
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.41
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.41
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.14
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.43
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.13
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.07
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.45
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.47
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.38
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,1,N Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,7.6
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.3
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.48
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.55
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,27.46
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
921675,GLENBARR AVENUE,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.41
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,3,N Current (RMS),A,15.3
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.29
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.3
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.51
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.66
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.0
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.27
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,8.0
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.15
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,20.44
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,9.78
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.9
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
921675,GLENBARR AVENUE,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.76
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.36
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,5,N Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.78
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.0
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.29
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.03
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.46
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.9
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.9
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,8.1
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.92
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.72
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.38
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.16
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
921675,GLENBARR AVENUE,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.52
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,5,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.7
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
