Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.83
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.92
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.41
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.77
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,8.2
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.21
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.36
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,10.75
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.77
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
921675,GLENBARR AVENUE,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.49
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.99
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.7
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.31
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,5,N Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.25
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.7
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.3
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.81
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.1
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.4
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,8.3
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.01
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.36
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.85
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.17
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
921675,GLENBARR AVENUE,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.06
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.44
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.71
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,5,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,4,N Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.65
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,2,N Current (RMS),A,17.0
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.6
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.91
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.22
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.63
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.11
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.5
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,8.3
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.36
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.37
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
921675,GLENBARR AVENUE,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.35
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.96
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.42
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.3
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.08
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.6
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.2
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.4
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.78
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,8.4
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.73
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.22
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.17
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.42
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.57
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
921675,GLENBARR AVENUE,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.18
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.54
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.88
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,5,N Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.27
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,2,N Current (RMS),A,15.7
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.9
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.09
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.25
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.51
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,8.5
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.8
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
921675,GLENBARR AVENUE,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.28
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.86
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.67
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.35
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.3
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,4,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.13
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.29
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.3
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.7
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.2
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.48
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.77
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,8.6
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.43
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.1
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.59
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
921675,GLENBARR AVENUE,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.39
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.77
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.2
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.7
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,4,N Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.1
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,3,N Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.55
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.09
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.73
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.02
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,8.8
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.03
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.62
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.6
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
921675,GLENBARR AVENUE,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.62
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.34
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.95
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.48
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.55
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,5,N Current (RMS),A,14.1
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,4,N Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,2,N Current (RMS),A,18.7
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.07
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.66
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.83
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.69
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,1,N Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.9
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,8.9
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.74
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.7
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.44
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.51
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
921675,GLENBARR AVENUE,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.45
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.82
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.33
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.7
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.9
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.91
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.17
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.49
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,1,N Current (RMS),A,4.0
