Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,9.0
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.18
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,14.96
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.22
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.02
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
921675,GLENBARR AVENUE,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.19
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.86
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.57
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.31
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.35
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.2
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.92
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.34
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.82
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.46
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.75
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,1,N Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,9.1
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.26
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.19
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.36
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.56
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
921675,GLENBARR AVENUE,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.4
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.18
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.89
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.62
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.74
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,2,N Current (RMS),A,16.5
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.63
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.96
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.46
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.81
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.34
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.3
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.1
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,9.2
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.08
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.13
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.0
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
921675,GLENBARR AVENUE,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.35
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.06
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.65
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.65
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.68
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,5,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.12
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,3,N Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.91
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.37
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.72
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.87
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,9.4
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.47
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.25
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.85
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,24.19
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
921675,GLENBARR AVENUE,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.99
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.76
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.95
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.63
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,2,N Current (RMS),A,16.3
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.03
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.03
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.67
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.43
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.9
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,9.5
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.74
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.43
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.64
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.3
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
921675,GLENBARR AVENUE,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.98
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.6
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.94
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,5,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.8
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.3
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.73
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.93
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.47
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.6
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,9.6
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.78
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.22
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.43
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
921675,GLENBARR AVENUE,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.42
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.45
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.4
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,5,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.09
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.45
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.45
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.29
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,9.7
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.23
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.7
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
921675,GLENBARR AVENUE,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.97
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,5,N Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,3,N Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.46
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.31
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.6
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.21
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,1,N Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,9.8
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.3
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.91
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.25
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
921675,GLENBARR AVENUE,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.74
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.32
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.66
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,4,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.34
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.81
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.12
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.9
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.75
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.75
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,10.0
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.85
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.18
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.77
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.22
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.65
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
