Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
921675,GLENBARR AVENUE,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.19
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.74
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.93
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.7
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.61
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,5,N Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.02
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.14
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.14
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.79
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.29
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.2
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,10.2
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.23
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.76
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.66
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
921675,GLENBARR AVENUE,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.71
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.36
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.08
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,5,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.53
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.76
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.26
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.18
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,1,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,10.3
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.62
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.85
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.1
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
921675,GLENBARR AVENUE,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.02
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.78
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.45
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.52
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.24
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,4,N Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.06
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.93
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.85
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.74
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.3
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.95
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,10.5
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.89
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.34
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.62
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.16
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
921675,GLENBARR AVENUE,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.3
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.21
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.03
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,2,N Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.59
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.29
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.84
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.34
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,10.6
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.1
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.45
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.91
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
921675,GLENBARR AVENUE,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.4
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.11
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.71
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.7
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.57
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.74
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.48
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.83
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,21.7
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.08
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.08
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.05
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.59
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.63
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.0
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
921675,GLENBARR AVENUE,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.3
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.41
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.67
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.82
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.06
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.26
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.11
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.95
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.25
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,21.9
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.17
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.65
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.62
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.46
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
921675,GLENBARR AVENUE,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.66
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.44
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.13
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.02
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.07
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.63
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.51
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.41
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.26
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.44
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.57
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.2
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,69.2
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,22.2
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.19
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.49
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.29
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.31
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.79
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
921675,GLENBARR AVENUE,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.09
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.73
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.49
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.24
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.86
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.48
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.59
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.83
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.74
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.56
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.87
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,67.0
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.3
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,22.3
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.55
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.92
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.01
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.78
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
921675,GLENBARR AVENUE,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.22
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.8
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-4.05
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
