Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.3
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,16.9
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.54
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.43
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.36
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.26
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.47
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.34
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.9
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.2
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,22.4
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.57
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.59
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.38
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
921675,GLENBARR AVENUE,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.34
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.75
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.47
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.32
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.54
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.22
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.28
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.22
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.86
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.2
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.4
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.1
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,22.5
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.58
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.92
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.67
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.62
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.66
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
921675,GLENBARR AVENUE,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.63
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.2
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.69
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.88
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.9
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.91
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.92
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.4
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.2
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.94
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.37
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.67
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,22.6
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.46
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.6
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.62
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.32
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
921675,GLENBARR AVENUE,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.02
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.49
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.76
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.23
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.09
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.9
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,22.7
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.11
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.5
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.04
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.79
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.72
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
921675,GLENBARR AVENUE,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.75
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.44
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.13
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.9
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.85
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.17
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.66
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.57
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.78
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.4
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,23.0
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.06
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.73
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,16.5
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
921675,GLENBARR AVENUE,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.64
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.33
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.9
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.05
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.85
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.48
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.17
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.6
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.96
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.89
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.57
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.2
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.2
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,23.0
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.38
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.67
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,29.3
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.95
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,29.11
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,13.6
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
921675,GLENBARR AVENUE,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.15
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-3.54
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,11.5
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.43
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.72
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.66
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.46
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.73
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.78
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.4
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,23.2
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.6
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.13
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.93
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,29.13
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
921675,GLENBARR AVENUE,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.76
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.35
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.95
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.52
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.01
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.98
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,17.7
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.81
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.59
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.83
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.64
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.55
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,23.4
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.15
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.35
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,30.41
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.39
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.9
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,16.3
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
921675,GLENBARR AVENUE,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.93
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.5
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.8
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.32
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.45
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.46
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.3
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
