Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.86
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.35
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.96
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.42
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.31
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,71.4
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,23.7
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.04
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.03
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.16
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.87
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.02
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.34
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
921675,GLENBARR AVENUE,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.2
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.39
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.92
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.44
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.91
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,20.6
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.9
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.54
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.03
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.73
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.91
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.33
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.2
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.1
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,23.9
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.68
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.31
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.37
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
921675,GLENBARR AVENUE,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.86
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.44
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.04
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.37
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.7
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.8
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.85
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,16.9
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.9
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.33
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.72
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.24
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.3
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.56
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.6
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,24.0
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.68
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.92
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.82
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,34.06
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
921675,GLENBARR AVENUE,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.3
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.8
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.44
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.51
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.51
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.35
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.18
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.15
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.84
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.06
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,24.0
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.72
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.62
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.13
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.97
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,20.5
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
921675,GLENBARR AVENUE,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.71
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.36
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.06
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-4.4
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.77
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.56
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.8
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.99
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.01
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.6
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,24.2
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.89
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.02
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.05
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.32
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.55
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.01
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,19.4
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
921675,GLENBARR AVENUE,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.97
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.3
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.4
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.23
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.11
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.33
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.1
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.79
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.63
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.44
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.18
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,24.4
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.51
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.25
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.58
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.11
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
921675,GLENBARR AVENUE,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.76
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.3
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.01
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.67
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.41
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.19
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.66
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.11
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.88
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.03
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.84
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.1
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.4
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,24.5
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.86
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.51
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.29
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.68
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
921675,GLENBARR AVENUE,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.66
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.24
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.88
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.5
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.04
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.29
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.79
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.05
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.7
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.76
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.7
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.46
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.05
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.93
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,24.8
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.66
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.04
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.62
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.1
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.49
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.2
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
921675,GLENBARR AVENUE,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.72
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.27
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.91
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.58
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.97
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.94
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.03
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.78
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.96
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.25
