Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.9
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.2
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,24.9
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.16
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.06
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.2
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.43
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
921675,GLENBARR AVENUE,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.57
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.54
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.42
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.66
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.61
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.41
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.84
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.44
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.49
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.3
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.8
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.6
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,25.2
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.51
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.81
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.33
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.55
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.38
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
921675,GLENBARR AVENUE,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.29
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.93
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.6
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.36
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-10.2
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.26
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.65
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.84
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.84
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.79
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.68
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,25.5
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.28
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.79
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.12
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.57
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,36.36
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
921675,GLENBARR AVENUE,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.02
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.47
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.51
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.39
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.59
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.03
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.23
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.16
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.17
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.6
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,25.8
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.8
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.05
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.43
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.78
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.9
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
921675,GLENBARR AVENUE,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.18
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,9.1
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.79
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.39
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.46
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.96
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.8
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.1
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.6
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,26.0
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.77
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.51
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.5
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.41
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,21.42
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.2
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
921675,GLENBARR AVENUE,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.01
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.56
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.18
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.47
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.79
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.1
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.06
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.83
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.52
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.05
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.49
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.1
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,78.3
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,26.3
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.8
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.3
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.13
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.26
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.78
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.15
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
921675,GLENBARR AVENUE,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.76
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.51
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.67
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.94
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.61
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.3
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.41
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.84
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,82.4
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.9
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,26.6
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.25
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.46
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.26
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.19
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,23.56
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.99
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,21.7
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
921675,GLENBARR AVENUE,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.79
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.47
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.93
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.37
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.96
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.74
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.65
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.67
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.96
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.52
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.42
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.93
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.53
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,80.9
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,26.7
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.38
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.3
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.16
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
921675,GLENBARR AVENUE,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.12
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.82
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.31
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.39
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,11.7
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.84
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.76
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.6
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.94
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.88
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.68
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.78
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.89
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.7
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.4
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.4
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,26.9
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.61
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.05
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.54
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
