Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,38.05
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
921675,GLENBARR AVENUE,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.1
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.52
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.25
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.02
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.32
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,17.1
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.22
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.74
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.65
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.06
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,82.6
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,27.0
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.04
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.4
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.92
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.2
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.47
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
921675,GLENBARR AVENUE,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.99
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.5
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.19
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-4.76
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.29
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.96
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.93
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.55
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.95
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.83
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.37
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.5
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,27.1
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.29
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.38
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.71
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,23.6
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
921675,GLENBARR AVENUE,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.3
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.78
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.43
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.07
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.34
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.53
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.62
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.62
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.28
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.27
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.25
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,27.2
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.37
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.71
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.34
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.23
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.55
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
921675,GLENBARR AVENUE,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.59
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.12
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.87
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.58
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.51
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.77
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.83
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.89
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.5
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.45
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.68
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.05
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,27.4
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.04
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.35
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.31
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.83
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.6
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
921675,GLENBARR AVENUE,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.99
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.81
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.43
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.73
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.23
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.53
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.79
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.84
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.32
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.69
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.79
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.64
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.96
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.3
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.2
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,27.6
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.84
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.21
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.46
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.17
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.82
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,16.6
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
921675,GLENBARR AVENUE,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.63
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.2
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.83
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.77
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.62
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,16.3
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.0
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.85
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.08
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.11
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.32
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.7
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.4
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,27.8
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.06
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.95
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.27
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.13
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.88
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
921675,GLENBARR AVENUE,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.67
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.23
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.78
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.42
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.74
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.3
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.89
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.57
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.02
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.69
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.23
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.25
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.19
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.92
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.94
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.1
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,28.5
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.83
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.28
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.01
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,32.7
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.35
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.7
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
921675,GLENBARR AVENUE,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.79
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.43
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.12
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-4.97
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.19
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.9
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.67
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.61
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,14.5
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.5
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.99
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.35
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.0
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.68
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,67.8
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,28.9
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.81
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.41
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.73
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.82
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.04
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.27
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,20.1
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
921675,GLENBARR AVENUE,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.23
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.85
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.57
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.07
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.33
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
