Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.6
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.81
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.08
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.78
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.51
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.03
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.54
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,68.2
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.0
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,29.1
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.34
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.47
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.24
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.13
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.69
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
921675,GLENBARR AVENUE,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.63
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.14
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.91
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.54
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.7
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.16
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.61
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.88
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.29
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.88
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.98
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.55
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.8
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.16
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.6
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,29.3
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.97
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.33
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.9
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.52
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
921675,GLENBARR AVENUE,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.05
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.44
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.22
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.31
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.4
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.6
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,21.3
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.3
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.22
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.98
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.76
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.98
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.91
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.37
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.1
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,29.6
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.78
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.6
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.71
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.72
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.78
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,40.35
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
921675,GLENBARR AVENUE,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.56
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.01
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.72
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.87
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-8.01
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.06
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.2
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.79
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.23
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,22.8
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.35
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.85
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.36
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.63
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.53
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.36
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,85.3
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,83.1
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.5
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,29.8
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.23
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.46
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.7
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.07
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.44
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.16
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
921675,GLENBARR AVENUE,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.4
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.51
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.53
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.9
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.74
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.52
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.18
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.3
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.68
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.15
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.61
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.16
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.66
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.71
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.07
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.74
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.42
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,28.3
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,61.9
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.4
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,131.5
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,144.3
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,29.9
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.51
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.85
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.51
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.37
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.92
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.97
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.2
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
921675,GLENBARR AVENUE,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.5
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.07
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.45
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.06
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-9.26
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.3
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.58
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.37
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.77
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.17
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.94
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.74
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,32.9
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.0
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.34
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.93
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.87
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.43
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,19.82
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.25
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.48
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.92
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,62.8
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,131.2
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.8
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,30.1
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.06
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.99
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.41
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.64
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,63.76
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,123.6
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
921675,GLENBARR AVENUE,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.34
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.02
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.44
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.69
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-10.13
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.8
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.95
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.21
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.31
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.69
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.42
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.56
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.38
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.0
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.8
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.05
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.32
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,2,N Current (RMS),A,22.0
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.6
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.26
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.68
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.83
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.54
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.7
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,1,N Current (RMS),A,64.1
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,105.4
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.0
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,152.8
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,30.4
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.43
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.86
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.02
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,46.04
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.97
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,68.96
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
921675,GLENBARR AVENUE,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.79
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.68
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.04
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.75
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.68
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,4,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.99
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.88
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.03
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.36
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.65
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.08
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,3,N Current (RMS),A,34.3
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.96
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.22
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.9
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.97
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.52
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,22.01
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.99
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.33
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.33
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,1,N Current (RMS),A,63.1
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,106.5
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,141.5
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,152.0
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,30.3
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.76
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.39
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.04
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.75
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.23
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.03
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.34
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,126.1
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
921675,GLENBARR AVENUE,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.2
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.78
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.3
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.8
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.94
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-9.07
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,5,N Current (RMS),A,14.9
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.0
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.63
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.25
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.41
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.54
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.01
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.59
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.82
