Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,3,N Current (RMS),A,45.6
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,103.2
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,119.7
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.16
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.88
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,2,N Current (RMS),A,26.9
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,38.2
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.47
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.93
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.28
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.28
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.28
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.09
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,1,N Current (RMS),A,60.3
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.1
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,140.0
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,149.6
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,30.4
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.28
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.1
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.95
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,54.03
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,46.92
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,74.69
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,135.7
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.9
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
921675,GLENBARR AVENUE,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.9
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.51
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.51
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.64
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.39
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-11.42
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.15
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,5,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.84
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,4,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.18
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,5.47
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.01
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.41
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.01
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.09
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,3,N Current (RMS),A,44.8
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.0
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.4
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.4
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.55
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.91
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.3
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.46
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,23.09
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.3
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.81
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.94
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,1,N Current (RMS),A,57.9
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.7
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,155.8
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,163.7
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,30.6
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.27
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.03
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.42
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,56.66
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.83
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,78.96
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
921675,GLENBARR AVENUE,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.19
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.33
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.42
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.57
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-11.02
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,5,N Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.25
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.25
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.03
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.31
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.72
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.29
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.97
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.78
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,3,N Current (RMS),A,42.2
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.2
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,97.6
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.0
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.66
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,2,N Current (RMS),A,37.1
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.6
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,22.88
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,24.51
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,26.12
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,25.97
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,34.43
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,1,N Current (RMS),A,56.0
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,142.3
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,175.5
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,182.0
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,30.5
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.69
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.67
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.34
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.02
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,63.23
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,53.38
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,85.91
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
921675,GLENBARR AVENUE,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.1
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.52
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.18
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.49
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.36
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-11.14
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.09
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,5,N Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.24
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.9
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.17
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.5
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.5
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.47
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.77
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.01
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.01
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.71
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,3,N Current (RMS),A,43.5
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,124.4
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.1
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.12
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.21
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,2,N Current (RMS),A,31.2
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.53
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,23.47
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,24.53
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.21
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.62
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.35
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,1,N Current (RMS),A,58.6
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,131.7
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,168.6
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,174.3
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,30.4
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.58
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.86
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.08
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,72.56
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.6
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,91.84
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,129.8
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.7
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
921675,GLENBARR AVENUE,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.7
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.6
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.1
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.43
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.96
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-10.44
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,5,N Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.51
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.21
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.39
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.16
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.93
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,4,N Current (RMS),A,14.3
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.0
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.09
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,26.26
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.05
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.88
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.1
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,3,N Current (RMS),A,50.1
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,129.6
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,152.8
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,166.6
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.39
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,2,N Current (RMS),A,30.6
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.9
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,22.57
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,24.53
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,25.87
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.67
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,33.1
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.92
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,1,N Current (RMS),A,62.5
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.2
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,172.9
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,183.2
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,30.2
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,55.66
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.94
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,63.0
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,71.64
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,66.32
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,93.11
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
921675,GLENBARR AVENUE,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,472.8
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.47
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.53
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.03
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.44
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-13.66
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,5,N Current (RMS),A,20.7
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.1
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.51
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.29
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.47
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,4,N Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.3
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.27
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.28
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,26.6
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.56
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.4
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.63
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,3,N Current (RMS),A,39.8
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,134.3
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,147.2
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,165.6
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.08
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.15
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.08
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,2,N Current (RMS),A,36.4
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.45
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.44
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.1
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.38
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.58
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.24
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,1,N Current (RMS),A,61.6
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,105.1
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,141.8
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,151.9
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,30.3
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,53.78
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.6
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.52
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,72.26
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.55
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,90.17
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,132.7
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.7
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
921675,GLENBARR AVENUE,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,458.0
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.29
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.2
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.82
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.1
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-13.39
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.28
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,5,N Current (RMS),A,19.4
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.42
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.24
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.53
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.49
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,21.68
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,27.99
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.89
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.7
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.6
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,3,N Current (RMS),A,43.0
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,138.7
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,154.9
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,172.3
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.23
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.31
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.53
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,2,N Current (RMS),A,34.3
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.6
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.68
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.94
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.66
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.05
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.15
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.97
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,1,N Current (RMS),A,61.5
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,108.1
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,144.7
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,155.5
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,30.1
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,55.11
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.96
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,63.5
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,73.03
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.83
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,93.02
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,135.5
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,380.6
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
921675,GLENBARR AVENUE,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,472.0
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.23
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.32
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.8
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.01
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-15.38
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.88
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,5,N Current (RMS),A,24.8
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.8
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.43
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.26
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.98
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.35
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.73
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.48
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.67
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.09
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.97
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.04
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,3,N Current (RMS),A,47.8
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.1
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,125.4
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.9
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.61
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.53
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.63
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.62
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.91
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,2,N Current (RMS),A,32.5
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.9
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.9
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.45
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.33
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,22.16
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.35
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.6
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,30.53
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,1,N Current (RMS),A,63.4
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,110.6
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,146.6
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,158.2
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,30.1
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.44
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.28
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.24
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.04
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,53.46
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,92.73
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,150.2
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.3
921675,GLENBARR AVENUE,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,449.3
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.8
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.54
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.77
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-11.74
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,5,N Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.7
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.3
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.45
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.42
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.9
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,4,N Current (RMS),A,23.9
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.31
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.34
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.2
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.1
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.71
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.48
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,3,N Current (RMS),A,46.9
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.6
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.7
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.44
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.69
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.74
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.83
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.72
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.44
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,2,N Current (RMS),A,29.6
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,96.4
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.2
