Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.37
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.42
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,24.44
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.33
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.55
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.04
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,1,N Current (RMS),A,58.6
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,132.1
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,165.7
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,176.2
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,30.0
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.37
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.9
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.84
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,87.81
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,76.84
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,109.73
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,136.9
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.3
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.8
921675,GLENBARR AVENUE,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,523.8
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.79
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.12
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.57
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.18
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-11.53
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,5,N Current (RMS),A,20.3
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.59
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.32
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.18
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.33
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.66
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.39
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.4
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,81.7
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.0
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.45
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,21.59
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.19
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.62
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.1
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,3,N Current (RMS),A,42.8
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,124.8
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,145.3
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.6
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.1
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.65
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.59
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.57
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.26
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,2,N Current (RMS),A,32.9
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.8
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.6
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,23.05
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,25.31
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,27.22
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.91
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.43
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.03
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,1,N Current (RMS),A,54.5
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,147.5
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,179.2
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,186.6
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,29.8
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,55.53
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.62
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,64.14
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,90.05
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,74.75
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,105.62
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,441.4
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,378.5
921675,GLENBARR AVENUE,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,519.2
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.85
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.32
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.53
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.05
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-11.88
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.21
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,5,N Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.64
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.35
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.08
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.92
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.18
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.1
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,4,N Current (RMS),A,27.0
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.2
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,19.55
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,19.63
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,25.78
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.14
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.38
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.15
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,3,N Current (RMS),A,49.9
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.2
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,155.7
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,167.8
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.8
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.49
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.5
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,24.22
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.7
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.72
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.96
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,1,N Current (RMS),A,50.3
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,136.7
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,166.2
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,171.9
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,29.9
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,55.05
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.76
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,64.1
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,79.65
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,67.95
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,99.0
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,403.1
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
921675,GLENBARR AVENUE,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,494.0
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.65
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.78
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.21
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.1
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-14.99
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.67
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,5,N Current (RMS),A,23.7
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.3
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.77
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.47
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.39
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.22
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,4,N Current (RMS),A,27.0
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.59
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.88
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,27.01
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.5
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.36
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,3,N Current (RMS),A,48.1
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,138.2
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,162.0
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,173.9
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.31
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.3
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.1
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.21
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.55
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.08
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.77
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.27
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.82
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,1,N Current (RMS),A,49.3
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.8
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,152.8
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,155.1
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,29.8
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.53
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.54
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.99
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,83.62
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,66.11
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,101.3
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,130.6
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.6
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
921675,GLENBARR AVENUE,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,500.4
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.07
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.28
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.75
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.73
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-12.2
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,5,N Current (RMS),A,21.2
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.68
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.28
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.33
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.36
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.79
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.6
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.29
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.97
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,27.32
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.81
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.73
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.78
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,3,N Current (RMS),A,41.4
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,144.0
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,159.9
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,174.1
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.21
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.9
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.52
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.15
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.1
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.95
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.05
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.85
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.18
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.12
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.02
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,1,N Current (RMS),A,42.5
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,106.8
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.7
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.2
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,29.7
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,52.21
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.93
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.77
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,85.99
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,66.57
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,98.72
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.1
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
921675,GLENBARR AVENUE,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,485.1
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.75
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.13
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.64
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.15
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-8.38
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,5,N Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.09
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.73
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.29
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.95
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,4,N Current (RMS),A,28.9
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.8
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.8
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.76
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,26.73
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.51
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,31.72
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.05
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,3,N Current (RMS),A,48.9
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,135.6
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,159.9
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,170.7
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.12
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.08
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,8.43
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.72
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.6
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.89
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.8
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.03
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.81
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.81
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.02
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.4
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.63
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,1,N Current (RMS),A,33.5
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,123.6
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,137.5
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.6
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,29.7
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,56.78
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,48.26
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,63.91
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,95.13
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,81.8
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,104.5
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,111.7
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,464.0
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,399.6
921675,GLENBARR AVENUE,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,516.6
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.3
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.49
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.96
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.19
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-10.6
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,5,N Current (RMS),A,24.0
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.97
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.63
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.37
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.82
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.25
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.57
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.3
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.35
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,21.24
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,27.14
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.54
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.6
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.95
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,3,N Current (RMS),A,46.3
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.5
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,157.4
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,171.8
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.46
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.68
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.9
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.16
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.65
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.4
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.81
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.42
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.23
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.06
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.63
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.96
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,1,N Current (RMS),A,34.5
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.7
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,139.7
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,148.9
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,29.5
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.08
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,57.88
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.48
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,64.59
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,93.78
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,76.65
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,105.23
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,125.2
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,462.7
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,377.6
921675,GLENBARR AVENUE,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,520.9
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.32
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-8.24
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.6
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.07
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-12.84
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.38
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,5,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.3
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.3
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.96
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.78
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.16
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.34
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,4,N Current (RMS),A,28.6
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.1
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,22.09
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,21.97
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,28.03
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.97
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.74
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.82
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,3,N Current (RMS),A,43.1
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,144.9
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,164.3
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,174.4
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.45
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.04
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.15
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,2,N Current (RMS),A,30.1
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.6
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.42
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.0
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,19.61
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.25
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,34.09
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.14
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,1,N Current (RMS),A,35.4
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,145.9
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,162.2
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,174.0
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,29.3
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,56.48
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.13
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.11
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,89.29
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,71.38
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,103.83
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.6
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
921675,GLENBARR AVENUE,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,518.3
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.4
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.71
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.11
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.18
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-10.96
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.59
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.87
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.5
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.3
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.41
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.49
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,4,N Current (RMS),A,29.3
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.15
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,21.51
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,27.34
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.91
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.54
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.01
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,3,N Current (RMS),A,45.9
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,145.0
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,168.8
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,179.2
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.82
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.45
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.99
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.68
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,2,N Current (RMS),A,28.5
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.3
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.79
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.49
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.03
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.5
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,35.06
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,35.35
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,1,N Current (RMS),A,42.1
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,140.3
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,167.1
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,172.0
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,29.1
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
