Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,55.04
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.24
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,63.77
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,92.12
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,80.4
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,109.1
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,450.7
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.6
921675,GLENBARR AVENUE,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,534.1
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.14
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.53
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.8
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.59
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-12.39
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.4
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.7
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.67
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.34
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.93
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.7
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.65
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.6
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.52
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.94
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,26.57
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.65
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.44
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,3,N Current (RMS),A,45.9
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.0
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,161.4
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,174.8
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.63
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.19
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.19
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.61
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.56
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.37
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,63.8
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.4
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.94
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.65
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.02
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.26
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,34.5
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,34.3
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,1,N Current (RMS),A,40.7
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.5
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,165.5
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,168.3
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,28.8
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.89
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.59
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,63.51
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,90.39
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,75.37
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,105.4
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,118.3
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,441.7
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.3
921675,GLENBARR AVENUE,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,518.1
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.31
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.41
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.04
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.42
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-10.38
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,5,N Current (RMS),A,22.5
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.2
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.19
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.89
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.31
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.49
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,4,N Current (RMS),A,23.2
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,19.98
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.44
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,26.09
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.89
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,34.9
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.92
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,3,N Current (RMS),A,45.8
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,145.8
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,172.1
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,179.5
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.91
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.73
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.68
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.95
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,2,N Current (RMS),A,35.4
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.43
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.3
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.85
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.41
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,36.23
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,35.07
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,153.2
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,175.6
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,175.4
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,28.7
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.82
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.96
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.71
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,94.01
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,78.49
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,103.71
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,114.1
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,457.6
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,386.8
921675,GLENBARR AVENUE,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,513.2
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.2
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.26
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.71
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.08
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-13.05
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.5
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,5,N Current (RMS),A,28.8
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.19
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.08
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.46
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.9
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.99
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.7
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.1
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.0
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.13
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.79
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,26.37
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.31
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.1
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.1
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,3,N Current (RMS),A,41.4
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,147.2
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,169.2
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,180.2
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.41
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.47
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.88
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.1
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.1
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,2,N Current (RMS),A,32.6
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,60.2
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.3
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.55
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.48
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.76
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,33.9
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,32.97
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,1,N Current (RMS),A,44.7
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,137.4
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,167.0
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,167.2
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,28.6
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,56.48
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.55
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,64.18
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,95.39
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,74.3
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,103.78
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,117.5
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,464.9
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
921675,GLENBARR AVENUE,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,515.4
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.36
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.45
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.07
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.18
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-11.04
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,5,N Current (RMS),A,25.0
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.28
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.99
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.4
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.63
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.2
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,18.44
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,18.84
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,24.76
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.73
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.06
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.17
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,3,N Current (RMS),A,40.0
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,142.5
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,162.2
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,170.7
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.55
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.46
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.15
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.31
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.84
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.1
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.2
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.61
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.82
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.51
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.79
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,30.33
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.71
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,1,N Current (RMS),A,48.0
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.3
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,153.2
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,162.6
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,28.4
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.6
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,58.24
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.66
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.9
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,96.63
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,78.37
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,107.09
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,121.8
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,473.0
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,391.3
921675,GLENBARR AVENUE,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,531.0
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.71
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.91
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.16
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.85
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-11.36
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.53
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.9
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.63
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.25
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.83
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.7
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.48
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.48
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,4,N Current (RMS),A,26.2
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.3
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.87
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.17
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.35
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.87
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.87
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.66
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,3,N Current (RMS),A,38.3
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.3
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.6
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,137.8
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.2
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.97
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.01
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.62
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.37
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,2,N Current (RMS),A,37.4
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.6
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.8
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.35
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.33
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,22.82
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.56
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.28
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.52
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,1,N Current (RMS),A,47.8
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,130.9
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,156.4
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,164.9
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,28.3
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.77
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.82
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.18
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,95.6
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,72.64
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,101.56
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,108.9
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,455.9
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
921675,GLENBARR AVENUE,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,496.5
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.86
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.07
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.41
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.58
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-10.71
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.88
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.43
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.13
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.48
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.98
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.96
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,4,N Current (RMS),A,27.8
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.8
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.6
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.05
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.82
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.52
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.12
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.74
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.79
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,3,N Current (RMS),A,55.3
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.2
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,149.7
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,140.2
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.24
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.44
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.21
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.95
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.58
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.07
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,2,N Current (RMS),A,31.0
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.9
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.93
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.28
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,22.24
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.87
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.31
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.96
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,149.9
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,145.2
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,159.0
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,28.1
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.97
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.9
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,56.52
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,96.0
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,74.9
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,99.27
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,452.1
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.2
921675,GLENBARR AVENUE,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,482.8
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.31
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.04
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.8
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.68
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-12.06
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.26
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,5,N Current (RMS),A,30.6
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.85
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.42
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.05
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.52
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.63
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.08
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.8
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.69
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.13
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,12.06
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.39
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.89
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.9
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,3,N Current (RMS),A,47.4
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.1
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,133.6
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.4
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.58
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.34
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.27
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.13
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.68
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.6
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.85
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.87
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.34
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.88
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.89
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.9
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,139.6
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,148.2
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,27.9
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.04
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.7
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.06
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,95.16
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,68.47
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,96.81
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,437.8
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.7
921675,GLENBARR AVENUE,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,461.5
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.71
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.85
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.38
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.88
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-14.66
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.64
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,5,N Current (RMS),A,22.9
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.1
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.26
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.22
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.97
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.34
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.89
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.91
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.1
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.19
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.73
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.63
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,3,N Current (RMS),A,59.3
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.7
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,167.0
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,155.0
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.4
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.55
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.97
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.11
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.88
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.9
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.07
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.34
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.66
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.48
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.39
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.65
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,133.5
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.6
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,143.4
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,28.0
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.33
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.17
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.45
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,87.14
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,65.44
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,95.14
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.7
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
921675,GLENBARR AVENUE,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,460.0
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.41
