Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.73
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.23
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.63
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-16.86
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.24
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.9
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.56
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.5
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.22
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.7
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.45
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.1
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.74
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,17.22
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,22.58
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.8
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.34
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.47
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,3,N Current (RMS),A,51.7
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.2
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,169.2
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,164.1
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.64
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.16
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.73
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.62
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.01
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.13
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.38
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.1
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.22
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,130.6
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,134.0
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.8
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,28.0
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.96
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.15
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.4
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,91.66
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,61.71
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,98.11
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,437.1
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
921675,GLENBARR AVENUE,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,476.7
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.67
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.65
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.85
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.74
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-17.52
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.88
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,5,N Current (RMS),A,22.3
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.7
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.4
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.71
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.71
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.39
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.3
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.77
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,4,N Current (RMS),A,29.2
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.3
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,83.6
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.2
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.88
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,22.02
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.6
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.38
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.27
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,3,N Current (RMS),A,59.4
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,135.7
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,180.2
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,169.0
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.03
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.14
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.36
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.69
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.07
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.24
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.53
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,24.53
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.4
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.67
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.7
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,129.9
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,139.7
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,27.8
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.68
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.32
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.16
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,92.01
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,63.28
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,101.28
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,438.6
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
921675,GLENBARR AVENUE,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,488.3
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.94
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.49
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.69
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.57
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-17.23
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.32
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,5,N Current (RMS),A,24.9
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.3
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.4
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.22
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.15
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.69
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.45
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.66
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.57
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.3
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,19.08
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,19.58
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,24.57
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.92
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.52
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.91
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,3,N Current (RMS),A,52.4
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,146.7
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,186.1
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,174.9
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.65
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.22
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.5
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,2,N Current (RMS),A,31.0
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.52
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.98
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,19.87
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.02
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.18
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.23
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.5
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,132.2
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,140.5
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,27.6
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.04
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,52.42
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.25
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.07
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,97.19
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,68.35
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,104.54
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,463.5
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.6
921675,GLENBARR AVENUE,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,509.0
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.24
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.09
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.91
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-17.9
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.58
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,5,N Current (RMS),A,24.7
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,74.9
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.23
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.2
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.97
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.2
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,4,N Current (RMS),A,31.1
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.97
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,21.43
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,26.6
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.17
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.66
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.22
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,3,N Current (RMS),A,48.7
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,151.7
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,186.3
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,180.9
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.51
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.23
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.24
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.24
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.2
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.41
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.88
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.08
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.15
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.09
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.34
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.7
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,127.8
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.9
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,141.5
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,27.3
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.02
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.36
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.46
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.91
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,94.94
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,65.62
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,103.58
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,452.7
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
921675,GLENBARR AVENUE,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,504.9
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.06
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-6.8
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.96
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.68
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-20.61
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.63
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.1
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.1
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.01
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.84
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.29
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.97
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.5
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.02
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,4,N Current (RMS),A,30.4
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.51
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.89
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,25.96
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.92
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,39.93
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.52
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,3,N Current (RMS),A,50.6
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,153.3
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,190.3
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,180.3
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.37
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.19
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.84
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.97
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.3
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,2,N Current (RMS),A,35.0
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.6
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.36
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.33
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,22.48
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.95
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.38
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.01
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,152.0
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,149.4
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,156.9
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,27.0
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,58.31
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.46
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.53
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,109.06
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,70.17
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,115.48
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.2
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,519.4
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.8
921675,GLENBARR AVENUE,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,560.8
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.77
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-7.05
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.36
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.06
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-22.59
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.89
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,5,N Current (RMS),A,20.7
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.1
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,100.1
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.3
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.91
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.87
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.29
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.58
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.39
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.48
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.2
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,19.71
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.33
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,25.3
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.51
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.33
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.39
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,3,N Current (RMS),A,46.0
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,153.8
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,187.2
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,181.6
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.48
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.29
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.06
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.96
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.92
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,2,N Current (RMS),A,32.5
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.11
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.53
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,24.44
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.21
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.13
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.72
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,156.4
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,156.9
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,164.0
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,26.5
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.4
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,60.98
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.97
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.45
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,114.31
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,71.09
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,117.41
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,544.2
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,358.9
921675,GLENBARR AVENUE,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,574.2
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.75
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-9.08
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.45
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.75
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-23.19
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.74
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,5,N Current (RMS),A,24.4
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,106.4
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,105.6
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.01
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.06
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.45
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.76
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.92
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,4,N Current (RMS),A,26.4
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.1
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,95.2
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,18.31
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,18.96
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,23.89
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.07
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.36
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.22
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,3,N Current (RMS),A,58.1
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,150.0
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,197.3
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,178.7
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.46
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.49
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.99
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.48
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,2,N Current (RMS),A,31.5
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,70.4
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.4
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,21.19
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.4
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,24.3
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.27
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.15
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.33
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,1,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,157.1
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,157.1
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,162.9
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,25.9
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.16
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,60.73
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.84
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.07
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,115.14
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,73.08
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,115.1
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,549.1
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.0
921675,GLENBARR AVENUE,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,567.4
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,23.4
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-20.81
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,20.43
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.76
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-27.95
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.92
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,5,N Current (RMS),A,22.1
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,155.1
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,149.3
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,129.1
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.83
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.87
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.29
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.52
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.16
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.06
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.1
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.6
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.3
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,17.97
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,22.99
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.33
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.48
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.3
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,3,N Current (RMS),A,54.8
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.7
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,187.7
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,172.7
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.67
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.39
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.41
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.8
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,22.85
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.49
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.96
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.02
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,150.2
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,152.3
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,161.0
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,25.5
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.94
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.92
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,68.6
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.63
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,75.22
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,116.5
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,63.14
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,119.31
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,85.4
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,568.9
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.9
921675,GLENBARR AVENUE,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,596.7
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.5
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-11.39
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,11.21
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.86
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-25.91
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.06
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,5,N Current (RMS),A,35.0
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,130.2
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,122.4
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,93.9
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.78
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.89
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.07
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.93
