Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.76
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.95
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.3
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.4
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,18.0
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,18.82
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,23.55
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.54
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,43.05
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.76
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,3,N Current (RMS),A,62.3
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,146.1
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,197.9
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,174.6
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.18
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.65
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,2,N Current (RMS),A,36.8
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.89
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.56
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,19.41
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.84
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.5
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.71
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,133.1
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.3
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,141.4
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,25.3
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,56.35
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.18
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,63.12
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,113.91
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.06
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,112.07
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,533.2
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
921675,GLENBARR AVENUE,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,542.4
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.24
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.25
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.49
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.75
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-19.32
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.28
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,5,N Current (RMS),A,24.5
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,84.0
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.55
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.56
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.72
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.11
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.44
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.27
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.5
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.7
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,18.12
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,18.48
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,23.49
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.1
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.96
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.17
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,3,N Current (RMS),A,46.8
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,144.5
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,177.9
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,172.1
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.66
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,2,N Current (RMS),A,34.2
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.1
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.4
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.1
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.79
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,19.71
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.36
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.84
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.43
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.4
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.7
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,140.3
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,25.0
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.66
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.28
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.6
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,106.47
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,67.21
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,106.5
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,492.9
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.6
921675,GLENBARR AVENUE,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,508.7
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.77
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.06
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.3
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.47
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-18.21
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.55
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,5,N Current (RMS),A,23.5
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,85.2
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.34
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.32
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.55
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.06
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.66
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.7
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,19.8
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.0
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,25.17
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.11
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.7
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.84
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,3,N Current (RMS),A,45.9
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,151.5
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,182.8
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,178.2
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.92
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.89
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.44
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.28
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.14
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,2,N Current (RMS),A,45.0
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.7
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.2
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.58
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.45
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.22
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.62
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.74
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.3
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.1
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,117.9
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,24.6
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,48.03
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.73
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.92
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,103.37
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,65.06
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,105.92
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,475.6
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
921675,GLENBARR AVENUE,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,498.5
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.44
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.87
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.2
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-20.71
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.13
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,5,N Current (RMS),A,36.5
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,90.9
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.4
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.85
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.69
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.94
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.88
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.95
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.48
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,4,N Current (RMS),A,26.9
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.8
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.7
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.84
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,21.09
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,26.11
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.62
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.51
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.52
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,3,N Current (RMS),A,48.5
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,155.6
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,191.3
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,182.7
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.25
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.74
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,2,N Current (RMS),A,41.5
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.39
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.26
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.37
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,28.05
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.43
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.03
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.8
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.0
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,124.2
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,24.2
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.77
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.8
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,53.46
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,109.49
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,65.15
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,106.51
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,498.5
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
921675,GLENBARR AVENUE,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,500.0
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.86
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.26
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.63
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.51
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-20.25
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.06
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,5,N Current (RMS),A,47.4
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,105.5
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.3
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.5
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.32
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.74
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.3
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.46
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.34
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,4,N Current (RMS),A,28.2
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.2
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.9
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.18
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,17.59
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,22.78
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.47
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,39.61
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.01
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,3,N Current (RMS),A,51.0
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,144.0
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,182.1
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,173.2
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.83
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.02
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.86
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.91
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.86
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,2,N Current (RMS),A,40.6
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.2
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.8
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.47
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.18
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.54
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.94
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.16
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.99
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,135.2
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,120.1
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.4
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,23.8
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.96
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.84
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.84
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.43
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,113.08
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,64.89
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,107.26
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,508.2
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
921675,GLENBARR AVENUE,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,499.1
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.86
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.27
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.61
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.25
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-19.3
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.03
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,5,N Current (RMS),A,36.6
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.4
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.8
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.1
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.77
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.68
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.66
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.56
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.97
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.8
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,4,N Current (RMS),A,29.5
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.6
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.38
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.63
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.97
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.72
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.21
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.71
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,3,N Current (RMS),A,49.9
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.1
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,173.4
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,164.2
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.2
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.32
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.62
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.85
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.94
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,2,N Current (RMS),A,36.8
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.7
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.9
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.32
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.93
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.28
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.64
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.04
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.1
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,108.3
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,112.9
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,23.4
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.53
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.28
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.14
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,108.12
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,66.72
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,106.52
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,483.5
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
921675,GLENBARR AVENUE,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,491.3
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.08
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.47
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.67
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.34
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-20.89
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.77
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,5,N Current (RMS),A,38.2
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.6
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.88
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.52
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.02
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.53
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.13
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.62
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.5
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,74.2
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.26
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.37
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,21.81
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.06
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.35
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.81
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,3,N Current (RMS),A,46.0
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,140.5
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,171.5
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,166.9
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.84
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.39
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.41
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.36
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.74
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,2,N Current (RMS),A,42.1
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.03
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.12
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.09
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.32
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.43
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.88
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,127.1
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,121.0
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,22.8
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.0
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.09
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.93
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.98
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,107.11
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,65.38
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,110.82
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,486.8
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,315.0
921675,GLENBARR AVENUE,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,515.7
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.39
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.75
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.11
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.17
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-20.4
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.78
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,5,N Current (RMS),A,28.4
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.1
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.3
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.4
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.91
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.56
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.08
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.15
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.7
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.67
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,4,N Current (RMS),A,29.3
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.3
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.2
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.39
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,17.96
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,23.2
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.47
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.4
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.5
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,3,N Current (RMS),A,48.1
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,147.7
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,182.1
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,176.1
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.93
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.65
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.67
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.26
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,2,N Current (RMS),A,42.0
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,75.4
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,71.5
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.3
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.44
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.11
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.09
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,28.93
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.82
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.3
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,141.2
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,138.2
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,147.9
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,22.3
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.07
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.54
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.16
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,109.95
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,74.93
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,119.5
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,513.5
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.1
921675,GLENBARR AVENUE,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,567.6
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.81
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.21
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.73
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.79
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-17.76
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.24
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,5,N Current (RMS),A,24.6
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.4
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.56
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.33
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.12
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.18
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,99.6
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.77
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,18.26
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,23.7
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.13
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.03
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.53
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,3,N Current (RMS),A,52.0
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,151.8
