Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,190.0
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,181.9
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,17.56
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,13.92
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,13.56
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.22
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.45
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,2,N Current (RMS),A,37.3
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.8
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.5
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.4
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.63
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.46
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.45
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,31.68
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.5
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.49
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,154.4
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,151.4
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,159.6
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,21.6
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,64.33
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.76
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.57
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,124.89
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,91.97
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,131.9
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,590.6
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,450.1
921675,GLENBARR AVENUE,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,632.9
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.41
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.86
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.21
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.01
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-18.81
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.79
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,5,N Current (RMS),A,25.9
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.3
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.7
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.62
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.43
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.17
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.9
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.7
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.3
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.73
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,17.43
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,22.94
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.12
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,40.75
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.17
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,3,N Current (RMS),A,54.8
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,145.4
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,186.7
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,178.1
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.92
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.6
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.91
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.04
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.62
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.36
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.9
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.39
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.37
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.4
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.9
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.9
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.34
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,1,N Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,136.5
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,133.0
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,142.7
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,20.9
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,55.07
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.97
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.63
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,108.22
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,76.3
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,116.57
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,99.4
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,509.4
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,372.7
921675,GLENBARR AVENUE,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,557.8
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.94
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.18
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.7
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.96
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-19.19
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.47
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,5,N Current (RMS),A,22.6
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.6
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.7
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.1
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.95
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.72
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.42
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.85
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.41
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,86.2
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.4
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,113.9
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.68
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,17.38
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,22.77
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.38
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.14
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.05
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,3,N Current (RMS),A,50.6
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,150.1
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,188.1
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,177.5
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.25
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.88
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.42
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.52
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.19
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.01
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.63
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.84
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,22.77
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.4
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.89
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.61
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,143.1
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,142.1
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,152.7
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,20.3
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,58.59
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.88
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,66.37
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,109.68
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,79.88
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,119.55
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,521.0
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.5
921675,GLENBARR AVENUE,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,575.9
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.75
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.2
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.7
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.25
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-18.07
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.47
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,5,N Current (RMS),A,24.5
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.5
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.2
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.3
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.27
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.87
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.16
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.28
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.54
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.4
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,18.76
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,19.27
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,24.79
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.88
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,42.18
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.04
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,3,N Current (RMS),A,44.9
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,163.3
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,195.4
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,185.7
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.46
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.6
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.07
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.21
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.69
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.47
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,2,N Current (RMS),A,27.7
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.9
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.8
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.17
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.0
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,22.57
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.7
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.59
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.38
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,139.8
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,141.7
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,151.6
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,19.8
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.44
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.93
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.0
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,103.21
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,74.67
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,110.9
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,488.8
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.9
921675,GLENBARR AVENUE,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,535.3
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.71
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-9.59
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.82
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.09
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-16.67
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.95
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,5,N Current (RMS),A,27.4
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.8
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.4
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.48
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.44
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.99
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.91
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.49
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.94
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.3
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.6
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,19.53
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,19.9
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,25.64
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.38
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.74
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.63
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,3,N Current (RMS),A,47.5
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,155.4
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,186.2
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,181.6
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.77
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.61
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.54
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,2,N Current (RMS),A,37.9
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.1
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.32
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.78
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,22.35
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.56
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.54
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,135.1
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,136.4
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,145.1
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,19.3
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.99
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,56.81
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.02
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.49
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,95.56
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,109.06
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,105.6
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,461.9
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
921675,GLENBARR AVENUE,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,531.3
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.73
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-11.1
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.46
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.65
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-18.68
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.07
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,5,N Current (RMS),A,19.6
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.35
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.25
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.66
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.17
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.02
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,4,N Current (RMS),A,33.2
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.1
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.9
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,107.4
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,19.67
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.07
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,25.67
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.58
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,39.7
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.4
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,3,N Current (RMS),A,49.2
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,152.1
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,185.6
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,177.2
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.49
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.16
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.92
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.34
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,2,N Current (RMS),A,28.2
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.6
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,26.9
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.2
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.0
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.28
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,25.39
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.63
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.43
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,131.7
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,134.5
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,143.5
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,18.7
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,57.44
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.82
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.77
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,95.95
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,68.27
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,109.25
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,463.4
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.1
921675,GLENBARR AVENUE,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,531.8
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.3
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-10.47
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.57
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.7
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-19.15
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.5
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,5,N Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.2
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.4
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.24
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.99
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.34
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.01
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.4
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.16
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,4,N Current (RMS),A,31.4
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.3
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.6
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.9
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,18.53
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,18.6
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,24.29
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.76
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.11
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.57
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,3,N Current (RMS),A,51.0
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,139.8
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,173.3
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,167.8
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.89
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.9
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.47
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.15
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,23.87
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.77
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.11
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.69
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.4
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,151.1
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,160.8
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,18.2
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.15
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,57.43
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.04
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.36
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,98.76
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,68.58
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,111.75
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.9
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,474.2
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.5
921675,GLENBARR AVENUE,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,540.7
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-7.12
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.1
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.57
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-19.73
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.24
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,5,N Current (RMS),A,26.3
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.7
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.97
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.97
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.29
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.69
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.86
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.17
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,4,N Current (RMS),A,32.6
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.8
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.4
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,108.5
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,18.03
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,18.44
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,24.13
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.59
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.73
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.28
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,3,N Current (RMS),A,53.1
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,141.5
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,178.7
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,169.1
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.21
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.26
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.01
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.2
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.38
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,2,N Current (RMS),A,24.9
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.2
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.43
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.18
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.53
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.57
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.23
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.1
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,126.8
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.4
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,17.7
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.04
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,53.4
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.99
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.72
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,96.59
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,67.8
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,107.2
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,457.6
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
921675,GLENBARR AVENUE,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,513.2
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.43
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-9.28
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.16
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.97
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-22.8
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.63
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,5,N Current (RMS),A,33.6
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.5
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,103.0
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.6
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.75
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.35
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.95
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.1
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.91
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.0
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.8
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.67
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.67
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,22.49
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.95
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,34.95
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.61
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,3,N Current (RMS),A,39.2
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,141.1
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,163.2
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,164.5
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.07
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.98
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.62
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.26
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.94
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.61
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,2,N Current (RMS),A,27.0
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.3
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.9
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.42
