Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.91
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.89
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.05
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.74
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,122.2
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,123.7
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,132.8
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,17.2
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,52.67
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.55
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.53
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,105.01
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,61.24
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,109.5
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,97.7
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,492.3
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
921675,GLENBARR AVENUE,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,524.5
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.53
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-8.84
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.75
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.56
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-22.3
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.46
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,5,N Current (RMS),A,33.3
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.1
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.5
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.41
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.71
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.44
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.51
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.25
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,4,N Current (RMS),A,33.7
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.2
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.6
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.21
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.12
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,21.6
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.97
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.84
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.29
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,137.6
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,159.2
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,162.4
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.44
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.61
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.03
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.5
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.22
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.74
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.7
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,101.3
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.3
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.18
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.69
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.19
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.36
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.46
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.04
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,1,N Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,120.0
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,121.2
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,129.7
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,16.7
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.13
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,58.77
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.28
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.01
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,110.89
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,116.79
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,529.2
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.0
921675,GLENBARR AVENUE,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,566.2
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,16.2
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-15.46
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,14.12
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.2
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-17.06
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.83
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,5,N Current (RMS),A,24.9
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,110.1
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.7
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.9
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.27
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.11
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.2
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.25
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.34
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,4,N Current (RMS),A,31.4
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.03
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,17.03
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,22.28
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.22
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.63
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.39
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,139.9
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,166.8
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,163.8
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,9.15
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.89
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.89
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.13
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.67
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,2,N Current (RMS),A,28.0
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.1
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.69
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.75
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.34
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,26.03
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.88
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.14
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,1,N Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.4
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,120.6
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.9
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,16.3
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,62.35
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.32
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.82
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,103.82
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,67.67
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,105.38
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,510.6
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
921675,GLENBARR AVENUE,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,529.7
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,18.51
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-16.83
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,15.77
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.68
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-15.25
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.94
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,5,N Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,96.7
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.0
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.88
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.66
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.65
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.65
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.31
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.52
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.7
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.11
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.84
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,21.28
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.75
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.41
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.23
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,3,N Current (RMS),A,56.9
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,122.9
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,160.5
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,158.1
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.2
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.09
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.08
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.45
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.52
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,2,N Current (RMS),A,29.3
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.31
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.62
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,19.26
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.09
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.09
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.94
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,142.3
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,142.1
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,145.4
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,16.0
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,64.01
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.37
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.04
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,93.63
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,68.64
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,103.15
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,477.7
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
921675,GLENBARR AVENUE,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,528.4
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.73
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.21
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.54
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.31
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.29
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,5,N Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.1
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.77
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.15
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.11
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.9
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.32
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.11
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,21.5
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.67
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,31.75
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.72
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,3,N Current (RMS),A,57.2
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.0
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,150.2
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,155.8
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.15
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.49
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.52
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.39
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.13
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,2,N Current (RMS),A,30.0
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.2
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.43
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.76
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,22.12
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.33
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.22
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.78
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,148.9
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,152.2
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,154.4
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,15.7
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.72
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.92
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.17
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,91.04
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,79.16
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,98.97
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.7
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,444.7
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.1
921675,GLENBARR AVENUE,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,491.7
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.0
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.7
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.24
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.9
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,5,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.1
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.45
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.46
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.71
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.9
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.02
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.6
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,105.3
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.94
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.26
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.58
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.81
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,30.36
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.37
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,3,N Current (RMS),A,50.7
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,109.6
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,141.2
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,146.2
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.04
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.7
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.34
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.13
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.08
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.88
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.4
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.27
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.55
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,23.08
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.54
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,28.26
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.7
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,143.7
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,149.8
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,152.2
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,15.4
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.7
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.27
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.95
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,79.78
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,70.82
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,95.05
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.5
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.9
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
921675,GLENBARR AVENUE,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,472.8
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.28
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.9
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.33
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-9.12
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.5
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.97
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.81
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.21
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.59
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.87
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,4,N Current (RMS),A,21.7
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.1
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.49
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.82
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.32
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.96
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.68
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.03
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,3,N Current (RMS),A,48.2
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,109.1
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.8
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,144.3
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.66
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.45
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.13
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.65
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.7
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.85
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.04
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,23.61
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.18
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.35
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.3
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,1,N Current (RMS),A,20.4
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,138.0
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,145.6
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,152.8
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,15.2
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.96
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.25
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.23
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.6
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,76.31
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,66.78
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,91.34
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.3
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
921675,GLENBARR AVENUE,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,454.8
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.87
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.16
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.54
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.65
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,5,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.7
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.95
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.89
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.48
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.58
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.12
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.9
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.25
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.68
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.85
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.12
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.67
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.61
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,3,N Current (RMS),A,46.1
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,113.6
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,141.3
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,146.7
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.89
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.57
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.97
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.69
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,2,N Current (RMS),A,23.2
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.7
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.0
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.15
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.83
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.39
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.39
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.64
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.53
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,126.0
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.0
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,145.1
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,14.9
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.11
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.27
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.85
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,74.3
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,67.77
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,87.49
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.4
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
921675,GLENBARR AVENUE,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,434.3
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.9
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.98
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,5,N Current (RMS),A,14.3
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.81
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.8
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.3
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.86
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.24
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.5
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,4,N Current (RMS),A,22.1
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.9
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.12
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.83
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.41
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.69
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.85
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.9
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,3,N Current (RMS),A,43.1
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,107.9
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,129.5
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.8
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.09
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.0
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.29
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.92
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.58
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.11
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,2,N Current (RMS),A,25.6
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,40.1
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.06
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.67
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.08
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.04
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.81
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.46
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.4
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.4
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,14.7
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.75
