Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.99
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.57
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.4
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,71.8
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,61.51
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,86.7
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.8
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.9
921675,GLENBARR AVENUE,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.6
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.66
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.19
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,5,N Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.19
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.93
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.8
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.78
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.36
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.24
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,4,N Current (RMS),A,21.0
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.8
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,11.94
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.93
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.75
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.89
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.75
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,3,N Current (RMS),A,41.3
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,93.1
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,97.4
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,127.1
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.08
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.95
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.16
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.93
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,2,N Current (RMS),A,31.7
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.72
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.97
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.43
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.53
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.23
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.36
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,126.5
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,135.7
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,143.1
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,14.6
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.64
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.6
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.58
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.93
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,71.77
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,55.21
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,86.83
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,93.9
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
921675,GLENBARR AVENUE,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.1
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.51
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.68
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.44
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.18
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.77
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.26
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,4,N Current (RMS),A,18.5
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.3
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.45
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,9.16
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.52
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.31
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.6
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.7
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.6
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.97
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.81
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.04
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,2,N Current (RMS),A,31.7
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.9
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.22
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.97
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.59
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.62
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.97
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.62
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,123.1
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,132.7
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,141.8
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,14.5
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.73
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.23
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.99
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,46.29
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,67.79
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,53.82
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,79.88
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
921675,GLENBARR AVENUE,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,385.4
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.33
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.91
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.33
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-9.44
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,5,N Current (RMS),A,18.7
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.7
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.49
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.99
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.9
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.32
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.96
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.11
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.95
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.86
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.1
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.1
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.24
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.77
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.86
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.88
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.62
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.73
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.12
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.66
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.06
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.97
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.06
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,131.7
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.6
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,138.5
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,14.4
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.67
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.9
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.89
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.6
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,57.3
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,42.58
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,66.82
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
921675,GLENBARR AVENUE,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.06
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.57
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.14
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-8.59
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.14
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.54
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.59
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.25
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.67
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,4,N Current (RMS),A,11.7
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.05
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.02
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.73
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.76
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.72
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.16
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,2,N Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.68
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.91
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.45
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.25
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.91
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.95
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,1,N Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,121.2
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,119.9
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,126.3
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,14.3
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.53
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.58
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.02
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.35
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.74
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,54.07
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.42
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,59.78
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
921675,GLENBARR AVENUE,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.9
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.48
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.19
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.61
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.79
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,5,N Current (RMS),A,14.5
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.5
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.41
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.12
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.06
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.81
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.08
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,4,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.4
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.31
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.91
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.24
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,3,N Current (RMS),A,19.5
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.72
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.92
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.09
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.75
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.36
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.12
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.51
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,104.4
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,102.3
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,109.5
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,14.2
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.53
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.58
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.84
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.3
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.26
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.07
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,54.26
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
921675,GLENBARR AVENUE,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.46
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.28
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.75
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.41
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,5,N Current (RMS),A,16.6
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.81
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.74
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.41
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.67
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.65
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.51
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.67
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.09
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.7
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.96
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.13
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,95.2
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,104.5
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,14.5
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.58
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.51
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.58
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.62
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.66
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.3
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,45.74
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,32.77
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,50.79
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
921675,GLENBARR AVENUE,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.8
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.86
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.95
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-10.3
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,5,N Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.93
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.11
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.59
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.26
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.65
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.72
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.15
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.07
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.56
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.82
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.77
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,25.85
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.05
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,112.8
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,122.0
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,132.1
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,14.6
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.57
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.58
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.65
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.93
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.33
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,50.62
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,37.03
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,56.85
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.2
921675,GLENBARR AVENUE,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.96
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-10.88
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.39
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.83
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.77
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.7
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.35
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.77
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.4
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.62
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.3
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.9
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.6
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.06
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.31
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.08
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.56
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.63
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,122.7
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,133.0
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,14.7
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.56
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.52
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.59
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.32
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.97
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.18
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,52.74
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,38.46
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,58.8
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
921675,GLENBARR AVENUE,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.5
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.56
