Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-10.68
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.67
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,5,N Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.86
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.79
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.56
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.36
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.19
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.27
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.79
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.7
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.64
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.26
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.61
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.62
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.99
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.58
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,14.9
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.55
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.62
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.22
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.96
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.97
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,36.34
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.57
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.99
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
921675,GLENBARR AVENUE,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.81
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.43
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-11.6
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.36
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,5,N Current (RMS),A,24.0
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.39
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.97
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.83
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.38
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.02
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.63
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,2,N Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.4
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.6
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.95
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.64
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.34
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,1,N Current (RMS),A,11.7
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.9
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,15.4
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.59
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.67
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.49
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.91
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.5
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.4
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.52
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,42.81
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
921675,GLENBARR AVENUE,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.05
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.71
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.03
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.35
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-10.65
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,5,N Current (RMS),A,21.3
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.24
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.73
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.62
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.79
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.4
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.08
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,2,N Current (RMS),A,14.9
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.77
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.29
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.71
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.82
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.76
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.14
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.16
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.13
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.47
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.16
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,40.2
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
921675,GLENBARR AVENUE,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.74
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-4.06
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,5,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.54
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.57
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.33
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.54
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,4,N Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.13
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,2,N Current (RMS),A,16.9
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.7
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.01
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.11
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.25
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.6
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.93
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.49
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.36
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,26.1
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
921675,GLENBARR AVENUE,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.4
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.99
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.66
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.37
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,5,N Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.21
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.44
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.11
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.69
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.3
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.95
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.87
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.31
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.51
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.65
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.6
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.0
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.52
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.33
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.65
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.55
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.61
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
921675,GLENBARR AVENUE,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.05
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.25
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.21
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,5,N Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.4
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.49
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.25
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.13
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.7
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.61
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.9
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.83
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.02
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.2
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.78
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.42
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.2
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.9
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,15.4
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.88
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.05
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.29
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,21.16
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.79
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.85
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.0
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
921675,GLENBARR AVENUE,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.54
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.4
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.81
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,5,N Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.42
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.52
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.34
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.43
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.7
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.84
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.95
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,2,N Current (RMS),A,12.7
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.38
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.27
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.57
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.2
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.0
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,15.4
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.7
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.48
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.41
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.98
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.61
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.7
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
921675,GLENBARR AVENUE,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.94
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.69
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.22
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.64
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,5,N Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.47
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.38
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,4,N Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.37
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.11
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.4
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.9
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.85
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.09
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.43
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.56
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.5
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,15.4
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.79
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.74
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,24.22
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.49
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.23
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.5
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
921675,GLENBARR AVENUE,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.79
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.05
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.49
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.46
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.28
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.52
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,4,N Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
