Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.87
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,3,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.84
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.01
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,2,N Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.07
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.81
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.09
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.05
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,15.4
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.06
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.59
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
921675,GLENBARR AVENUE,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.45
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.41
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.83
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.8
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.85
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,5,N Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.46
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.56
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.17
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.18
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,4,N Current (RMS),A,3.3
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.02
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.9
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.54
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,2,N Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.12
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.97
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.31
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.9
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.9
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.13
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.44
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.95
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.23
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,31.21
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.3
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
921675,GLENBARR AVENUE,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.87
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.18
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,5,N Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.67
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.18
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.89
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,4,N Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.92
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.46
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,2,N Current (RMS),A,14.9
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.24
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.68
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.83
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.57
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.65
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.7
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.34
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.74
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.1
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.35
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.39
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.98
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
921675,GLENBARR AVENUE,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.91
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.69
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.23
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.09
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.58
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.92
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,2,N Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.19
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.64
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.98
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.16
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.28
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.92
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.17
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.74
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.08
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.51
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
921675,GLENBARR AVENUE,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.66
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.37
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.02
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,5,N Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.46
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.0
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.34
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.5
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.78
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.74
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.5
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.4
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.48
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.17
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.19
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.06
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.19
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.82
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
921675,GLENBARR AVENUE,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-4.74
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.7
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.99
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.92
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.41
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,2,N Current (RMS),A,13.3
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.43
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.88
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.96
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.26
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.11
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.2
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,15.6
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.8
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.02
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.95
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.65
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.6
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
921675,GLENBARR AVENUE,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.97
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.37
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.28
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.11
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.17
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.23
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.39
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.98
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,15.7
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.42
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.56
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.05
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,10.21
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.16
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.5
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
921675,GLENBARR AVENUE,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.28
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.97
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.62
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.95
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.31
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,5,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.08
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.59
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.99
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.22
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.2
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.2
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,15.7
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.93
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.01
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.11
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,21.4
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
921675,GLENBARR AVENUE,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.26
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.03
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.59
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.85
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,5,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,4,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
