Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.84
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.4
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.63
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.32
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,15.7
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.25
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.44
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.3
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,9.14
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.85
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
921675,GLENBARR AVENUE,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.25
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.1
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.04
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-4.84
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.43
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,2,N Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.46
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.82
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.15
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,15.7
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.0
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.14
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.22
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
921675,GLENBARR AVENUE,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.19
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.95
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.47
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.18
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,5,N Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,4,N Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.24
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,2,N Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.3
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.29
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.06
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.57
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.31
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.6
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.7
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,15.9
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.5
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.2
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.79
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.13
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,23.33
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,13.7
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
921675,GLENBARR AVENUE,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.93
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.55
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.91
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.5
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,5,N Current (RMS),A,14.1
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.41
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.95
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,2,N Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.83
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.43
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.96
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.11
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.49
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,16.0
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.58
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.35
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.69
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.42
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.4
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
921675,GLENBARR AVENUE,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.38
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.12
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.72
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,5,N Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,4,N Current (RMS),A,3.5
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.57
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.81
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.23
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.8
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.18
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.37
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.19
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,16.0
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.7
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.77
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.15
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.92
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
921675,GLENBARR AVENUE,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.95
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.75
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,5,N Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,4,N Current (RMS),A,3.8
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.85
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,2,N Current (RMS),A,11.7
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.7
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.83
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.53
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.69
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.38
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.19
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.77
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,16.1
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.36
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,21.67
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.75
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
921675,GLENBARR AVENUE,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.01
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.58
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.25
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.28
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,5,N Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.05
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.58
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,2,N Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.83
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.03
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.09
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.72
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.74
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,16.3
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.98
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.95
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.26
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
921675,GLENBARR AVENUE,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.86
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.55
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.12
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.28
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.95
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.41
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.04
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,2,N Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.82
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.09
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.22
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.25
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.67
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.44
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.4
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.3
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,16.4
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.89
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.57
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.81
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.76
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.48
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
921675,GLENBARR AVENUE,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.97
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.77
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.34
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.73
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.29
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,5,N Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,4,N Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,2,N Current (RMS),A,14.5
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.83
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.85
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.98
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.77
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.33
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,1,N Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,71.7
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,16.4
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
