Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.72
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,25.05
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
921675,GLENBARR AVENUE,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.75
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.26
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.94
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.36
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.54
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.48
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.25
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.84
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.8
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.65
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.03
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.43
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.14
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,16.4
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.58
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.32
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.19
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.68
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,11.21
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
921675,GLENBARR AVENUE,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.34
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.04
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.59
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.5
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,5,N Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,4,N Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.58
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.91
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,2,N Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.04
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.32
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.47
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.24
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.4
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,16.6
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.56
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.29
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.57
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.94
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.83
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.43
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
921675,GLENBARR AVENUE,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.61
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.37
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,5,N Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.03
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,2,N Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.44
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.75
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.05
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.77
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.3
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,16.7
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.67
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.63
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.88
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.95
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.59
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.08
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
921675,GLENBARR AVENUE,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.39
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.38
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.81
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.26
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,2,N Current (RMS),A,14.5
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.82
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.94
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.16
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,1,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,16.7
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.1
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,18.28
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.61
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
921675,GLENBARR AVENUE,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.51
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.31
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.56
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,5,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,3,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,1.5
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.45
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.87
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.83
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.03
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.04
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.27
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.96
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.4
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,16.7
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.25
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.67
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.14
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.08
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
921675,GLENBARR AVENUE,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.76
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.14
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.51
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,3,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.09
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.36
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.66
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.86
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.1
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,16.9
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.32
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.01
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.72
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,14.9
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
921675,GLENBARR AVENUE,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.91
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.6
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.66
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,5,N Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,3,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.14
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.7
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.67
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.76
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.07
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.8
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,17.0
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.83
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.12
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.21
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.74
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
921675,GLENBARR AVENUE,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.88
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.01
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.9
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.76
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,1.8
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.01
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.65
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,2,N Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.25
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.32
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.58
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.68
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,1,N Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.6
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,17.0
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.48
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.43
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.59
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.42
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.83
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
921675,GLENBARR AVENUE,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
