Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-10.57
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,5,N Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.49
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.11
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.27
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.98
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,2,N Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.1
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.65
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.34
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.07
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.57
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.5
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,15.7
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.79
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.22
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.5
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.81
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
921675,GLENBARR AVENUE,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.71
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.5
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.14
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.01
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.64
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.47
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.13
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.49
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,15.7
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.17
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.17
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.77
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.49
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
921675,GLENBARR AVENUE,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.65
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.31
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.93
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.49
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.96
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,5,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,4,N Current (RMS),A,3.5
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.35
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.02
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.89
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.99
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.15
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.6
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.2
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,15.9
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.55
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.23
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.23
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.08
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.9
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
921675,GLENBARR AVENUE,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.41
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.75
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.42
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.01
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,5,N Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.1
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,4,N Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.87
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.02
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.1
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.56
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.53
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,1,N Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,16.1
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.42
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
921675,GLENBARR AVENUE,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.51
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.2
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.8
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.15
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.07
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.43
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,3,N Current (RMS),A,11.7
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,2,N Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.3
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.67
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.95
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.52
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,1,N Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.4
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.1
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.2
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,16.2
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.88
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.87
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.91
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.81
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
921675,GLENBARR AVENUE,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.56
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.14
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.63
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,5,N Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.83
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.19
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.25
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.13
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.48
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.09
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.38
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,1,N Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.1
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,16.2
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.86
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.64
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.8
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
921675,GLENBARR AVENUE,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.71
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.09
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.76
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.02
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.65
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.68
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,2,N Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.39
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.01
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.67
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,16.3
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.43
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.48
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.4
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.59
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,16.8
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
921675,GLENBARR AVENUE,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-3.65
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.48
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,5,N Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.49
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,4,N Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.11
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.21
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.35
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.19
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.86
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.82
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.49
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,1,N Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.9
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,16.4
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.46
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.65
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
921675,GLENBARR AVENUE,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.87
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.38
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.05
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.43
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,5,N Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,4,N Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
