Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.4
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.58
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.71
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,2,N Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.79
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.44
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.16
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.26
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,1,N Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.4
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,68.0
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,16.5
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.93
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.46
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.07
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.63
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,25.68
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
921675,GLENBARR AVENUE,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.46
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.95
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.63
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.43
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.99
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,5,N Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.01
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.7
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.27
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.49
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.89
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.44
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.27
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.13
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.15
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,1,N Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.9
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,68.6
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,16.4
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.55
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.6
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.29
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.4
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
921675,GLENBARR AVENUE,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-4.66
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.06
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,5,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.56
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,4,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.89
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.7
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.16
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.61
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.3
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.58
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,1,N Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,65.8
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.3
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,16.3
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.56
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.16
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.0
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.75
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.49
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.65
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
921675,GLENBARR AVENUE,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.38
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.99
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.54
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.91
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.85
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.12
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.06
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.8
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.69
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,16.3
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.5
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.11
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.28
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.27
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.11
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.09
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,16.6
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
921675,GLENBARR AVENUE,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.26
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.9
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.39
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.47
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.06
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.08
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,16.5
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.9
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.37
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.34
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.8
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.29
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,16.4
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.73
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.62
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.41
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.12
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.2
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
921675,GLENBARR AVENUE,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.33
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.06
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.76
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.96
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.65
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.29
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.5
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.41
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.74
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.7
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.1
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,16.6
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.02
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.67
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.27
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
921675,GLENBARR AVENUE,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.67
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.1
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.46
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.87
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.82
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.15
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.64
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.71
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.18
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.5
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.78
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.47
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.2
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,16.8
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.14
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.31
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.08
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.85
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.66
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
921675,GLENBARR AVENUE,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.58
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.79
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.41
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.19
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.06
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.93
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.77
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.81
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.39
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.86
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.96
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.7
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,16.7
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.99
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.38
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.26
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,28.41
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,32.96
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
921675,GLENBARR AVENUE,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.2
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.1
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-4.06
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.85
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.31
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.75
921675,GLENBARR AVENUE,2024-01-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
