Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
921675,GLENBARR AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
921675,GLENBARR AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
921675,GLENBARR AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
921675,GLENBARR AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.98
921675,GLENBARR AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
921675,GLENBARR AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.9
921675,GLENBARR AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,30.39
921675,GLENBARR AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
921675,GLENBARR AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.67
921675,GLENBARR AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
921675,GLENBARR AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
921675,GLENBARR AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
921675,GLENBARR AVENUE,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.92
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.62
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.2
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.92
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.98
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.78
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.56
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.26
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.4
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.28
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.28
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,18.5
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.11
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.97
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.52
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
921675,GLENBARR AVENUE,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.89
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.48
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.72
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.28
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.01
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.47
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,14.1
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.88
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.38
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.05
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.72
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,18.7
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.72
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.62
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.27
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.26
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.63
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
921675,GLENBARR AVENUE,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.71
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.46
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-10.83
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.47
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.82
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.12
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,19.1
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,21.9
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.11
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.91
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.59
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.49
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.6
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,18.9
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.01
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.76
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.87
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.23
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.55
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.6
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.38
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
921675,GLENBARR AVENUE,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-9.68
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.39
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.64
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.89
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.1
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.2
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.67
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.61
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.74
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.97
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.61
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.64
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.35
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.1
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,19.2
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.59
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.85
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.16
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.26
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,17.8
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
921675,GLENBARR AVENUE,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-9.42
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.77
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,3.7
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.32
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,17.7
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.47
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.56
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.18
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.88
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.66
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.9
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,19.5
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.81
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.33
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,33.15
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.92
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.07
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
921675,GLENBARR AVENUE,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.18
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.38
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.03
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.8
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.52
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.01
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.02
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.96
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.62
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.43
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.17
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.31
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.7
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,19.6
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.14
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.56
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.67
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
921675,GLENBARR AVENUE,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.69
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.24
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.93
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.8
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.81
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.66
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.61
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.43
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.93
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.38
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.36
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.64
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.99
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.3
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.6
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,19.8
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.13
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.53
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.5
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.29
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
921675,GLENBARR AVENUE,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.86
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.48
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.14
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.37
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.73
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.96
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.45
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,19.8
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.81
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.95
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.12
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.48
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.7
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.1
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.1
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,20.0
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.22
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.89
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.19
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.18
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
921675,GLENBARR AVENUE,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.31
