Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.87
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.63
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.87
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.86
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.27
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.6
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.72
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.75
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.7
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.29
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.83
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.92
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.71
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.21
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.98
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.5
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,20.4
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.43
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.4
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.53
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
921675,GLENBARR AVENUE,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.8
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.26
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.79
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.55
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.71
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.5
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.55
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.25
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.9
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.53
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.78
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.55
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.86
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.5
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,72.1
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,20.9
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.66
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.06
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.4
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.43
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.73
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,22.5
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
921675,GLENBARR AVENUE,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.15
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.67
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.41
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.49
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.49
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.04
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.9
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.51
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.19
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.73
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.87
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.3
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.73
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.7
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.6
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.0
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,21.1
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.08
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.29
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.11
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.4
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.62
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.24
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
921675,GLENBARR AVENUE,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.17
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.88
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.5
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.25
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.2
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,4,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.92
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.97
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,2,N Current (RMS),A,19.6
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.33
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.55
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.51
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.33
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.25
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,75.0
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,21.2
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.34
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.81
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.79
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.79
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
921675,GLENBARR AVENUE,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.23
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.67
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.41
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.91
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,5,N Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,4,N Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.04
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,3,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.58
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.32
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.5
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.37
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.79
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.52
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.06
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.65
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,1,N Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.9
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.1
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,21.3
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.08
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.93
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.75
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.76
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.23
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
921675,GLENBARR AVENUE,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.37
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.74
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.43
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.85
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.51
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,5,N Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.9
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.25
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.97
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,16.1
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.4
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.15
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.51
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.21
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.46
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.08
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.16
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.4
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.6
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,21.6
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.2
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.96
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.39
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.42
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.1
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,35.96
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,24.3
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
921675,GLENBARR AVENUE,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.69
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.21
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.73
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.97
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.62
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.52
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.13
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.08
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,20.9
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.74
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.79
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.73
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.57
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.52
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.0
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,21.8
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.36
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.72
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.93
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,35.06
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.93
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.93
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
921675,GLENBARR AVENUE,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.81
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.02
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.76
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.27
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.16
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.98
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.68
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.66
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.49
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.7
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.76
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,21.1
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.0
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.69
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.76
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.8
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.27
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (RMS),A,3.2
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,70.4
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,21.9
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.34
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.48
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.88
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.0
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.48
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.48
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
921675,GLENBARR AVENUE,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.3
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.15
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.41
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.15
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.87
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.93
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.52
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,4.6
