Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.4
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.34
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.44
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.74
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.26
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.27
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.26
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.29
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.94
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (RMS),A,3.4
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,21.7
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.46
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.16
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.91
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.24
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.18
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.84
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
921675,GLENBARR AVENUE,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.52
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.08
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.44
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.92
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-9.83
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.36
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.67
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.2
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.74
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,7.4
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.95
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.27
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.59
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,36.3
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.18
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.4
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.11
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.66
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.74
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.2
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.5
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.5
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,21.6
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.88
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.13
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.6
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,47.83
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
921675,GLENBARR AVENUE,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.1
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.07
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.68
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.06
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.4
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-9.32
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,13.1
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.5
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.67
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.94
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.21
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,8.86
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.57
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.09
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.55
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.1
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.92
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,29.7
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.1
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.77
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.79
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.88
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.49
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.1
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,70.2
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.4
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,22.1
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.13
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.52
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.14
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.67
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,48.39
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
921675,GLENBARR AVENUE,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.76
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.27
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.86
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.78
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.9
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.3
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.81
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.32
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.07
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,9.38
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.96
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.41
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,36.5
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.7
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.31
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.83
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,27.3
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.56
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.59
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.36
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.89
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.95
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.1
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,21.8
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.27
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.8
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.1
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.15
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.09
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
921675,GLENBARR AVENUE,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.9
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.41
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.11
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.41
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.75
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-11.77
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.04
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.3
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.23
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.68
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.9
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.41
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.12
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,10.19
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.95
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.83
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,41.2
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.2
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.5
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.2
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.69
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,23.8
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.4
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.5
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.4
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.53
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.7
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.8
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.2
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.7
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,21.7
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.94
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.76
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.92
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,41.62
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.61
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
921675,GLENBARR AVENUE,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.7
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.1
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.38
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.44
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.3
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-11.3
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.68
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.93
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.83
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.77
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,11.35
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.38
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.05
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,47.1
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.7
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.9
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.2
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,23.0
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.71
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.85
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.03
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.52
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.2
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.8
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,50.4
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,87.7
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,109.4
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.9
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,21.9
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.74
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.51
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.72
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.73
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,43.68
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.11
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,65.23
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,117.9
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
921675,GLENBARR AVENUE,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.54
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.12
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.78
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.09
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-9.53
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.71
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,11.5
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.11
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.9
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.7
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.62
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.72
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,6.78
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.31
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.8
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.03
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,46.7
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.1
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.3
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.62
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,20.1
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.5
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.61
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.47
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.84
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.14
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.11
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,61.7
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,92.6
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,130.4
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,141.9
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,22.4
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.68
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.72
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.73
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.36
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,50.92
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.98
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,75.02
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,134.3
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
921675,GLENBARR AVENUE,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.1
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.87
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.42
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.52
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.44
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-12.49
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.57
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,18.7
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.2
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.71
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.71
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.11
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.03
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,13.22
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,13.18
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.45
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.02
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.42
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.59
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,47.4
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,103.3
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.6
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.2
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.95
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.67
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.58
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.74
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.27
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.25
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.79
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.56
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,59.4
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.1
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,126.3
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,136.5
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,22.3
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.34
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.89
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.43
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,56.88
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,48.92
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,79.33
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,133.3
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.9
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
921675,GLENBARR AVENUE,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.1
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.8
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.17
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.79
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.08
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-10.46
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.63
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,13.7
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.44
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.38
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.74
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.28
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,12.7
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,19.1
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,18.96
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,25.46
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.74
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.47
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.04
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,48.8
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,124.7
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,140.5
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,166.0
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
