Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.51
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.05
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.51
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.42
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.22
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.99
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.92
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.2
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,54.2
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,99.7
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,132.0
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,144.6
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,22.4
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.71
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.71
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.68
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.16
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.24
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,62.32
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,53.92
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,85.04
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,123.9
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.1
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.8
921675,GLENBARR AVENUE,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.3
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.9
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.99
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.72
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.55
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-9.75
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.94
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.69
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.56
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.22
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.21
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,21.2
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,19.04
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,18.34
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,25.3
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.25
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.08
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.65
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,42.5
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.3
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.4
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,164.2
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.19
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.1
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.07
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.8
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.88
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.03
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.48
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.9
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,55.0
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,98.6
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,129.5
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.0
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,22.5
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.69
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.7
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.96
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.52
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.66
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.24
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,53.96
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,86.18
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,124.8
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,267.2
921675,GLENBARR AVENUE,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.3
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.73
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.76
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.43
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.82
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-11.59
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.99
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.0
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.1
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.97
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.72
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.7
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.9
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.85
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.38
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,19.44
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,19.0
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,25.69
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.17
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.78
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.02
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,43.5
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.7
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,145.2
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,170.0
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.33
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.95
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.5
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.24
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.4
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.76
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.86
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,53.9
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,121.8
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.2
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,22.6
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.7
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.11
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.0
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.23
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,65.54
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,53.07
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,86.58
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,137.6
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.2
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
921675,GLENBARR AVENUE,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,422.2
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.48
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.59
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.03
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.16
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-11.51
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.37
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.23
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.16
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.13
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.58
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.73
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,19.28
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.65
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.44
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,40.2
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.4
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.4
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,150.7
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.12
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,21.3
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.04
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.73
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.26
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.88
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.97
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.35
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,55.8
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.8
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,126.4
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,135.1
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,22.3
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.67
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.04
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.33
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.65
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,60.82
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.79
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,84.92
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,130.5
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
921675,GLENBARR AVENUE,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,394.8
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.83
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.15
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.71
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.94
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-12.21
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.57
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,19.3
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.0
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.98
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.85
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.61
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.44
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.51
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.67
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,14.17
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.04
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.66
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.97
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.9
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,125.5
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.13
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.92
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,19.8
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.96
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.78
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.54
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.74
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.58
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.84
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,53.2
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.4
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.3
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,130.1
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,22.2
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.75
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.19
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.77
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.5
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.47
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,45.8
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,80.74
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,126.7
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
921675,GLENBARR AVENUE,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.0
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.4
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.89
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.32
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.74
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-10.79
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.65
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.08
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.74
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.91
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.17
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.37
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.44
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,12.13
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,18.88
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.36
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.91
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,27.84
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,38.3
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,110.8
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.9
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,143.9
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.37
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.4
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,20.9
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.6
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.0
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.68
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.62
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.33
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.25
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,51.5
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,100.1
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,134.4
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,137.9
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,22.2
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.38
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.47
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.94
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,64.96
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,52.91
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,85.5
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,136.2
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.4
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.6
921675,GLENBARR AVENUE,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,404.7
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.87
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.99
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.79
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,15.3
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.44
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.1
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.31
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.71
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.69
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,29.3
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.78
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.19
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,23.02
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.18
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.44
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.37
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,39.2
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,123.8
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,127.5
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,157.6
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.14
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,22.9
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.22
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.85
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.55
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.52
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.7
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.65
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,54.3
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,95.4
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,131.9
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.6
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,22.2
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.02
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.37
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.95
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,64.54
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.64
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,87.24
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,138.0
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.2
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
921675,GLENBARR AVENUE,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,419.3
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.0
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.28
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-10.12
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,25.5
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.6
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.87
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.6
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.83
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.93
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.82
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.8
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.35
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,19.88
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,26.68
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.6
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.54
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.55
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,136.6
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,142.5
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,170.5
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.16
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.66
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,30.1
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.1
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.98
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.04
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.76
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.44
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.35
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.37
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,60.8
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.3
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,134.5
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,142.5
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,22.1
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.65
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.54
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.88
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,66.43
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,57.08
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,88.38
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,159.9
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
921675,GLENBARR AVENUE,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,435.3
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.73
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.57
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.05
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,30.9
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.34
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.95
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.08
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.76
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.29
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.86
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.96
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,27.96
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.49
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.46
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.55
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,141.4
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,142.5
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,175.4
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.6
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.92
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.63
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.87
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,34.9
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.5
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.46
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.25
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.85
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.56
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.16
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.16
