Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,66.6
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.3
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,131.6
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,142.9
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,22.4
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.0
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.95
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.18
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,68.82
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,60.21
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,90.84
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,178.3
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.0
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
921675,GLENBARR AVENUE,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,454.6
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.09
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.86
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,23.0
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.3
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.47
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.0
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.98
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.4
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.18
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.7
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.65
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.88
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,27.82
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.32
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.45
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.76
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,143.5
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,145.9
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,175.6
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.92
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.78
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.7
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.53
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.79
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.74
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.71
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.26
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.58
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,53.6
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.3
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,130.3
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,143.4
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,22.4
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.24
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.94
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.82
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,69.63
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,60.66
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,91.26
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,159.2
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.1
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
921675,GLENBARR AVENUE,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,455.2
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.79
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.6
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.36
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.22
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,26.3
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.78
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.17
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.14
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.05
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,32.1
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.3
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.5
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,19.47
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,26.35
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.68
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.21
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.73
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,36.3
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,141.2
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,140.9
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,171.3
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.91
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.44
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.79
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.14
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.33
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,46.3
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.2
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.5
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.77
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.02
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.82
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.87
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.45
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.85
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,46.2
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,100.4
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.9
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,133.7
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,22.4
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.74
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.0
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,55.7
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,69.5
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,58.06
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,90.32
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,161.4
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
921675,GLENBARR AVENUE,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.0
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.78
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.58
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.8
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.93
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,34.1
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.13
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.51
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.5
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.47
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.27
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,31.3
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.7
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.46
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.77
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,27.45
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.7
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,31.17
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.06
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,38.3
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,150.5
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,157.5
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,181.6
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.62
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.94
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.21
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.24
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,43.0
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,37.8
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.7
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.4
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.95
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.94
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.72
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.88
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.15
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.82
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,44.7
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.9
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,138.0
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,151.7
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,22.9
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,49.94
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.31
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.47
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,80.74
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.36
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,95.93
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,162.0
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,395.0
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.9
921675,GLENBARR AVENUE,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,471.0
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.56
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.2
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.73
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,23.9
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.78
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.08
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.15
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.99
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.79
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.1
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,22.28
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,21.62
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,28.37
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.72
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.55
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.82
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,40.3
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,143.0
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,147.6
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,177.1
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.0
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.42
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.09
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.23
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,49.1
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.09
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.0
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.41
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.25
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.4
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,34.41
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,49.4
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,132.4
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,159.2
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,170.0
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,22.4
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.89
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.98
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,53.7
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.33
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.21
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,77.06
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,67.31
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,100.44
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,169.4
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
921675,GLENBARR AVENUE,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,494.8
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.34
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.44
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.96
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.43
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.35
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.67
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.79
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.48
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.39
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.99
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,29.9
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.2
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,22.31
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,21.81
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,28.5
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.51
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.79
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.78
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,42.2
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,142.3
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,151.9
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,177.1
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.26
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.98
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.03
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,47.6
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.2
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.97
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.37
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.57
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.41
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,31.17
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.49
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,54.3
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,122.5
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,155.8
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,163.8
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,22.3
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.54
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.91
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,63.54
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,73.5
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,65.99
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,96.09
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,163.2
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.2
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.2
921675,GLENBARR AVENUE,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,481.9
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.17
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.15
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.83
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.08
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-10.19
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,28.1
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,60.5
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.1
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.09
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.35
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.57
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.23
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.7
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,22.92
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,22.12
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,28.83
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.9
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.66
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.68
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,39.3
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,144.9
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,148.6
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,177.4
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.53
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.74
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.06
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,46.3
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.5
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.4
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.41
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.52
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.66
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.76
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,30.54
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,54.5
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,110.3
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,147.9
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.0
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,22.2
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.1
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.47
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.84
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,76.24
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.38
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,95.79
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,163.7
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.9
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.5
921675,GLENBARR AVENUE,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,476.5
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.95
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.92
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.53
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.89
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-13.26
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.65
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,29.4
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.95
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.33
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.69
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.62
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.43
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.72
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,27.0
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.2
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.8
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,23.38
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,23.2
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,29.75
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.51
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.63
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.71
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,151.3
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,158.3
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,183.2
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.87
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.56
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.06
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,41.7
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.33
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.28
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.25
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.36
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.04
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.93
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,48.9
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,97.7
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.9
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,128.7
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,22.0
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,52.47
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.29
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,60.67
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,74.94
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,56.35
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,91.07
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,144.8
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.7
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
921675,GLENBARR AVENUE,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,458.0
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.31
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.37
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.0
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-12.43
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,26.6
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.15
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.6
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.03
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.78
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,31.1
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.22
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.12
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,26.65
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.56
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.01
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.54
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,138.1
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,142.8
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,171.6
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.56
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.98
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.45
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.8
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.35
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.27
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.5
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,32.05
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.53
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,51.7
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,111.1
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,151.6
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,145.1
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,22.4
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.79
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.05
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.68
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,59.86
