Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,76.16
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.64
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,93.99
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.1
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
921675,GLENBARR AVENUE,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,464.6
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.95
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.94
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.54
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.1
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-12.08
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,28.6
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.68
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.9
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.43
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.04
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,29.3
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.66
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.88
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,17.16
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.02
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.02
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.87
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,40.8
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,99.7
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,111.4
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.8
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.7
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.29
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.45
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.69
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.62
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.19
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,32.63
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.28
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,54.2
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,116.3
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,158.1
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,149.2
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,22.3
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.44
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.79
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.04
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,74.31
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.88
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,90.81
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,150.1
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.1
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.0
921675,GLENBARR AVENUE,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,439.7
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.39
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.26
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.98
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.74
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-13.2
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,32.3
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.24
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.48
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.11
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.12
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.69
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.8
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,10.03
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.19
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.59
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.54
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.3
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.11
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.4
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,111.5
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.0
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.52
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.09
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.5
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.75
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.75
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.62
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.54
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,30.82
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.14
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,56.2
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,115.1
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,154.7
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,151.7
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,21.9
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.99
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.93
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.25
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,52.39
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,73.6
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,55.43
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,91.6
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,160.6
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.9
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
921675,GLENBARR AVENUE,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,440.7
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.63
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.42
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.25
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.85
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-12.0
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,28.5
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.23
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.24
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.91
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.95
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.35
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,8.87
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,15.06
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.25
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.07
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.53
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,44.6
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.8
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.1
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,140.0
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.93
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.2
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.24
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.73
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.88
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,35.7
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.3
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.28
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.24
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.31
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.02
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.71
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,54.7
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,104.0
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,141.5
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,139.9
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,21.7
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,43.46
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.18
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,51.71
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,71.08
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,57.39
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,91.39
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,160.9
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
921675,GLENBARR AVENUE,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,437.8
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.14
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-8.4
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.62
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.73
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-13.85
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,37.6
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.1
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.65
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.55
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.56
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.05
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.52
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,32.3
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,14.46
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,14.39
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,20.78
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.5
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,28.06
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.41
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,42.7
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,121.0
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.0
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,156.5
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.22
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.56
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.79
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.19
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.36
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.11
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,40.3
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.4
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.66
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.71
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.66
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.45
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.13
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.62
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,54.4
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,97.2
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,135.1
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,132.7
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,21.6
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.77
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.73
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.12
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.82
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,58.4
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,72.8
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,52.76
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,91.85
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,167.8
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.6
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
921675,GLENBARR AVENUE,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,454.4
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.09
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-6.35
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.28
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.75
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-11.79
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.96
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,28.9
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.03
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.91
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.84
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.55
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.9
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,19.39
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,18.86
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,25.37
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.59
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,29.74
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,31.37
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,40.4
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,138.4
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,148.5
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,170.7
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.87
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.15
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.15
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.1
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.99
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.76
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.58
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.94
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.61
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,54.4
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,127.2
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.7
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,22.1
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.78
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,51.37
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.33
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,57.21
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.29
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,55.6
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,90.33
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,156.5
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,362.4
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
921675,GLENBARR AVENUE,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,448.2
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.13
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-8.36
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.12
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.76
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-14.48
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.45
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,35.1
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.99
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.96
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.0
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.61
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.34
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,32.6
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.18
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,19.93
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,26.11
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.4
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,33.39
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.02
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,40.2
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,145.9
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,163.7
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,174.4
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.55
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.48
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.62
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.42
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.47
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,39.8
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.27
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.35
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.16
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.03
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.84
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,52.7
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.2
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,126.1
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,124.3
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,21.8
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.81
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,56.13
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.36
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.02
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,77.21
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.47
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,94.13
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,157.7
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.6
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
921675,GLENBARR AVENUE,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,472.0
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.74
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-7.13
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.78
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-12.47
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.14
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.4
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.17
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.37
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.95
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.92
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.23
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,33.0
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,22.56
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,22.37
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,28.54
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.03
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.23
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.58
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,159.8
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,181.3
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,188.2
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.64
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.43
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.57
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.87
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.36
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,38.6
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.47
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.46
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.19
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.65
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.38
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.5
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,54.0
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,90.7
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,125.9
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.3
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,21.3
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,60.56
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.5
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.04
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,81.95
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,66.36
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,97.82
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,153.2
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,422.0
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
921675,GLENBARR AVENUE,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,497.0
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.92
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-6.45
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.19
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.62
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-11.17
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,43.3
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.25
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.37
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.86
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.6
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.4
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,22.69
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,22.52
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,28.47
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,29.26
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.69
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.72
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,44.6
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,154.8
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,180.1
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,182.8
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.22
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.19
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.22
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.2
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.35
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,38.9
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.19
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.32
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.04
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.02
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.97
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.37
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.5
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,127.6
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,127.7
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,21.2
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,57.27
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.96
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,64.79
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,81.41
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,65.93
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,93.37
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,165.3
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,413.1
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.6
921675,GLENBARR AVENUE,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.3
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.06
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-7.31
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.2
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.46
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-13.49
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.16
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,32.3
