Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.71
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.83
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.58
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.84
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.61
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,34.0
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,22.43
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,22.06
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,28.26
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.22
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.09
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.53
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,40.6
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,154.1
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,173.6
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,181.6
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.64
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.63
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.7
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.62
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.63
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.44
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,46.3
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.33
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.41
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.47
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.94
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.56
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.13
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,56.0
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.9
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,121.1
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.8
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,20.9
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.94
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,59.17
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.62
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.21
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,82.3
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,62.63
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,99.88
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,163.8
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.6
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.0
921675,GLENBARR AVENUE,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,503.2
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.58
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.88
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.6
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.38
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-11.9
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,36.6
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.82
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.96
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.32
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.57
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.0
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.72
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,26.95
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,29.52
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.81
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.01
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,151.0
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,172.7
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,178.9
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.92
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.29
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.11
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.96
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.84
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.16
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,47.0
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.9
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.78
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.96
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.24
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.04
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.51
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,60.6
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.2
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.4
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,134.9
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,20.9
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.1
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.05
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.21
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,79.82
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,64.13
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,98.53
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,172.4
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.0
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.7
921675,GLENBARR AVENUE,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,485.5
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.66
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-8.65
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.28
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.1
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-14.23
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.67
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,37.0
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.3
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.5
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.3
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.51
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.21
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.21
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.71
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,33.7
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,22.53
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,22.54
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,28.67
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.23
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.85
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.74
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,45.6
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,160.0
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,186.9
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,188.4
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.38
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.8
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,45.6
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.17
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.04
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.15
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.84
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.2
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (RMS),A,54.4
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.2
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.9
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,120.0
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,20.7
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.91
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,55.03
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.53
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,63.11
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,81.61
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.54
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,99.11
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,168.9
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.1
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
921675,GLENBARR AVENUE,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,488.4
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.32
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-6.5
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.13
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.31
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-12.4
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.52
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,29.8
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.26
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.92
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.49
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.79
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.29
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,33.9
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.9
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,22.62
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,23.1
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,28.86
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.66
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.64
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.66
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,46.4
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,155.1
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,183.6
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,185.6
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.24
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.73
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.54
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.93
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,40.2
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.6
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.8
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.64
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.79
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.35
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.34
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.58
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (RMS),A,51.2
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,80.9
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,115.0
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.3
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,20.7
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.25
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.9
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.8
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,80.23
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,70.31
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,99.53
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,161.6
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,400.0
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
921675,GLENBARR AVENUE,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,489.3
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.2
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-7.22
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.92
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.63
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-13.31
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.37
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,29.7
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.8
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.2
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.65
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.19
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.38
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.25
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,22.58
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,22.57
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,28.41
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.67
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.42
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.22
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,42.4
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,155.2
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,178.4
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,183.3
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.27
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.59
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.38
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.09
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,46.1
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.2
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.45
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.62
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.66
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.5
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.1
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.19
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (RMS),A,48.5
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.8
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,114.8
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,20.5
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.03
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,53.7
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.21
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.56
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,81.6
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.67
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,99.69
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,157.7
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,404.3
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
921675,GLENBARR AVENUE,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,488.2
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.18
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-10.82
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,11.65
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.75
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-16.37
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.87
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,31.4
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,98.6
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.7
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.76
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.23
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.73
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.5
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.97
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.9
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.7
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,21.81
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,27.54
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.64
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.43
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.34
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,42.3
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,156.9
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,181.1
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,185.2
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,10.18
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,7.85
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,6.63
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.98
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.17
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.24
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,49.0
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.1
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.3
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.1
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.06
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.21
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.67
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,26.02
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,26.5
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (RMS),A,49.0
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,94.6
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,125.9
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.6
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,20.0
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.94
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.05
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,63.91
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.13
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.77
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,95.53
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.62
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,112.92
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,161.2
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,478.5
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
921675,GLENBARR AVENUE,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,558.1
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.55
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-6.93
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.77
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.11
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-14.7
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.01
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.28
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.58
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.12
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.41
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.18
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,21.09
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,27.17
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.13
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,37.98
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.58
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,47.4
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,153.8
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,181.5
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,181.8
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.97
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.38
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.19
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.81
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.61
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.91
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,57.1
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.6
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.73
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.26
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.43
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.49
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.06
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.07
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (RMS),A,51.6
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.2
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,136.3
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,143.0
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,19.7
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.91
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,57.71
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.38
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.69
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,85.4
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,67.59
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,108.98
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,170.2
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.7
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.6
921675,GLENBARR AVENUE,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,531.1
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.29
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.82
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.62
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.45
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-13.49
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.69
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,29.7
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.69
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.01
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.52
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.61
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.22
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,35.5
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.2
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,24.1
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,23.82
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,29.93
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.25
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.94
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.45
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,43.8
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,162.0
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,184.5
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,189.6
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.27
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.68
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.03
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.38
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.31
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.91
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,45.9
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.4
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.6
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.87
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.01
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,22.27
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.45
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.99
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.9
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (RMS),A,55.0
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,153.3
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,163.5
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,19.6
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.91
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,64.22
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.69
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,72.37
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,88.43
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,71.35
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,109.18
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,172.6
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,454.8
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.7
921675,GLENBARR AVENUE,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,549.3
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.16
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-6.28
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.87
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.45
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-14.56
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.76
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,32.9
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.9
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.5
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.84
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.33
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.47
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.7
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.5
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.55
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,36.9
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.4
