Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,21.45
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,27.24
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.61
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.97
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,33.32
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,48.0
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,153.6
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,183.4
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,182.3
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.97
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.12
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.56
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.14
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.49
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.22
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,44.0
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.1
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.8
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.68
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.67
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,23.95
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,26.29
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,32.27
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,33.98
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,139.2
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,165.1
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,174.9
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,19.3
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.98
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.07
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,65.05
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.29
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,73.1
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,94.19
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,76.67
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,112.84
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,170.9
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,476.9
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,386.4
921675,GLENBARR AVENUE,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,564.6
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.72
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.45
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-13.81
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,42.9
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.96
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.45
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.7
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.27
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.35
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,42.6
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.4
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.26
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,17.33
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,23.26
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.52
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.85
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.48
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,44.9
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.0
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,171.4
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,173.0
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,7.93
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.93
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,5.33
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.06
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.53
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.83
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,43.2
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.2
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.04
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.92
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,22.16
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.83
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,28.99
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.92
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (RMS),A,49.3
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.8
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,150.2
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,160.4
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,19.5
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.97
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.11
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,54.9
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.72
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,62.9
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,93.13
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,74.09
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,111.15
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,185.3
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,450.5
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.5
921675,GLENBARR AVENUE,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,536.2
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.66
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.41
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-13.43
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.47
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,38.0
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.2
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.7
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.91
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.48
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.44
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.72
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.12
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.95
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,38.7
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.1
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.0
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,20.17
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,20.15
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,25.96
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.42
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.01
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.05
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,48.4
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,153.0
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,184.2
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,180.9
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.32
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.63
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.85
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.7
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,46.1
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.96
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.66
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.74
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.66
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,27.18
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.73
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (RMS),A,51.0
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.8
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,140.3
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,152.2
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,19.3
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.0
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.98
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.12
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,53.02
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,51.13
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.25
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,88.39
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,72.44
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,107.9
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,180.4
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.1
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
921675,GLENBARR AVENUE,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,519.3
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.48
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.04
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.68
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-12.62
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,38.6
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.3
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.74
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.26
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.36
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.75
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.12
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.4
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,36.3
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.7
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.9
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,22.11
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,27.7
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.14
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.84
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.87
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,51.9
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,159.4
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,194.9
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,188.1
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.46
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.96
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.31
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.21
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.26
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.02
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.8
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.2
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.5
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.28
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.88
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.52
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.24
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.61
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (RMS),A,57.4
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,103.7
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,141.3
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,151.5
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,19.0
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,61.08
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.08
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,68.29
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,99.3
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,88.84
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,118.5
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,183.2
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,486.3
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,442.4
921675,GLENBARR AVENUE,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,574.6
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.43
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.38
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.95
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.98
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-13.64
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,39.5
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.9
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.04
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.46
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.03
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.88
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,37.6
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,23.49
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,23.57
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,29.11
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.8
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.8
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.23
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,42.1
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,165.4
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,190.3
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,192.9
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,15.67
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.87
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.44
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.36
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.07
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.58
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,41.9
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.6
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.6
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.3
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.84
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.25
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.82
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.18
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.51
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,28.96
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (RMS),A,59.7
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,130.4
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,141.1
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,18.5
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.97
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,64.46
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.77
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.35
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,98.66
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,83.17
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,119.41
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,184.6
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,491.6
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,421.4
921675,GLENBARR AVENUE,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,584.2
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.13
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.6
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.13
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.04
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-9.61
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,34.4
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.96
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.62
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.32
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.75
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.48
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,37.1
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.1
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,23.55
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,23.48
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,29.27
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.02
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.45
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.51
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,43.8
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,167.0
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,193.2
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,195.2
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,12.86
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,10.46
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,9.9
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.81
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.42
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.58
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,105.3
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.1
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.8
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.28
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.91
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.68
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.15
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,27.44
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.73
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (RMS),A,60.5
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,99.2
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,137.7
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,148.4
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,18.2
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,62.78
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.87
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.3
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,97.77
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,91.43
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,118.86
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,180.1
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,487.4
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,452.9
921675,GLENBARR AVENUE,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,583.1
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.95
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.2
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.75
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.22
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-10.78
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,40.1
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,71.8
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.6
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.83
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.42
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.34
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.01
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.3
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.72
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,40.9
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,23.9
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,24.04
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,29.51
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.3
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.84
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.14
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,49.7
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,169.2
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,203.2
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,198.2
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.98
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.36
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,11.09
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.57
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.46
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.66
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,33.2
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.1
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.9
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.9
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.76
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.11
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.74
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.84
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.38
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.67
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (RMS),A,61.3
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,93.7
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,132.8
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.9
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,17.8
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,65.41
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,57.73
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.43
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,102.94
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,95.21
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,121.13
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,182.9
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,511.8
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,468.9
921675,GLENBARR AVENUE,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,594.3
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.03
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.78
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-9.55
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.26
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,36.5
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.2
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.51
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.96
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.02
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.66
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.75
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.77
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,39.4
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.9
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.3
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,23.06
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,23.05
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,28.72
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.77
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.2
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.7
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,48.6
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,161.9
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,191.3
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,194.3
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,15.68
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,12.98
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,12.02
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.38
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.04
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.44
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,40.4
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.9
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.2
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.7
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.11
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.68
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.4
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.34
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.49
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (RMS),A,62.2
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,94.5
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,135.0
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,144.9
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,17.3
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,63.39
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,59.29
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.05
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,100.05
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,93.78
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,121.65
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,187.7
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,496.6
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,466.3
921675,GLENBARR AVENUE,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,592.4
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.81
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.87
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.34
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.85
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,35.1
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.25
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.59
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.11
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.64
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.63
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.62
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.1
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.2
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,23.41
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,23.34
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,29.04
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.05
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.45
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.66
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,60.5
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,153.8
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,192.7
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,195.0
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,14.43
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,11.83
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,10.24
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.74
