Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.81
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.38
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,113.4
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,100.7
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.3
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.93
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.7
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.43
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.16
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.01
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.39
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (RMS),A,60.7
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,109.7
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,147.2
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,154.6
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,16.7
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,64.81
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,60.32
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,70.69
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,95.93
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,93.04
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,118.27
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,189.4
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,485.3
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,465.9
921675,GLENBARR AVENUE,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,581.8
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.34
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.59
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.13
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.49
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-11.48
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,28.6
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.18
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.61
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.02
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.6
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.33
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.66
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.7
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.8
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,23.88
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,23.87
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,29.55
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.33
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.81
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.07
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,63.2
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,155.7
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,198.5
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,197.5
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,11.64
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,9.46
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,7.82
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.53
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.16
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.66
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,25.0
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.8
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.4
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.17
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.74
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.51
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.35
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,29.27
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.96
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (RMS),A,65.3
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,104.7
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,147.5
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,156.2
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,16.3
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,64.21
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,56.08
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,71.03
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,91.29
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,88.09
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,114.73
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,177.8
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,467.7
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.2
921675,GLENBARR AVENUE,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,569.1
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.91
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.55
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-11.78
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.31
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,35.1
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.0
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.7
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.95
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.26
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.57
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.28
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.77
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.7
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.2
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,114.0
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,23.34
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,23.45
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,28.93
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.9
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.11
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.71
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,64.8
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,152.2
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,197.6
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,193.7
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.62
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.11
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,30.2
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.0
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.46
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.41
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.94
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.39
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,30.47
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,32.34
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (RMS),A,64.0
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,114.4
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,156.0
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,164.7
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,15.8
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.01
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.1
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,56.28
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.26
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,64.3
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,83.65
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,79.45
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,107.43
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,191.2
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.5
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.5
921675,GLENBARR AVENUE,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,524.8
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.4
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.36
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.77
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.58
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-14.03
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.95
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,26.1
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.86
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.32
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.15
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.31
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.93
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.14
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,46.4
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.3
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,22.88
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,22.71
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,28.39
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.17
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.16
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.68
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,64.3
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,152.5
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,197.3
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,193.3
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,8.68
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,6.57
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.85
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.86
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.9
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.83
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.3
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,19.36
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.89
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,22.6
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,20.57
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,30.88
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,32.19
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (RMS),A,64.0
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,118.2
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,158.8
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,166.1
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.03
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.09
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,62.18
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,54.12
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,69.77
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,89.49
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,83.84
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,114.79
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,181.0
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,457.1
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,419.3
921675,GLENBARR AVENUE,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,567.7
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.27
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.39
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.0
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.54
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-14.49
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,25.7
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.0
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.71
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.39
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,11.28
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.61
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,45.4
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.8
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,22.26
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,22.12
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,27.86
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.63
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.47
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.23
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,55.6
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,149.2
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,182.7
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,190.3
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,6.36
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.54
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.9
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.93
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,31.1
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.9
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.7
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.8
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,20.19
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,22.83
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,23.64
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.07
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.75
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.98
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (RMS),A,65.3
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,118.8
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,160.0
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,167.3
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,15.2
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.0
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,59.78
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,53.5
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.67
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,81.38
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,75.02
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,109.9
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,179.3
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.3
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,386.2
921675,GLENBARR AVENUE,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,543.6
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.54
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.4
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.12
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.28
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-16.88
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.79
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,32.5
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.7
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.44
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.37
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.14
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.49
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.37
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,45.2
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,104.3
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,24.1
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,23.81
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,29.7
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.19
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.63
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.46
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,50.1
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,155.8
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,180.1
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,195.9
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.34
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.6
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.33
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.05
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.5
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,39.6
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.93
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,20.68
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,21.53
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.91
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.77
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.46
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (RMS),A,66.8
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,108.5
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,151.3
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,160.3
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,15.1
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.96
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,57.36
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.06
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,65.83
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,78.19
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,64.24
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,106.12
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,183.5
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,404.7
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,338.7
921675,GLENBARR AVENUE,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,525.2
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.26
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.11
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.01
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.04
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-10.93
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,20.2
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.52
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.41
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,10.07
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.9
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.57
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,43.7
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.5
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,23.51
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,23.44
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,29.44
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.28
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.96
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.25
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,55.5
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,155.1
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,188.1
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,195.1
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.98
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.29
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.14
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.53
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.04
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,37.2
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.77
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,21.35
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,22.54
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.87
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.93
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.73
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (RMS),A,69.2
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,108.3
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,150.7
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,160.6
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,15.1
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,57.04
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,49.39
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,67.2
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,73.62
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,69.95
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,103.94
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,177.9
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.4
921675,GLENBARR AVENUE,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,522.2
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.32
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.26
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.78
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,16.9
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.27
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.19
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.61
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.96
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.01
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.54
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,43.4
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.7
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,22.18
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,22.59
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,28.47
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.68
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.74
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.27
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,60.5
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,149.6
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,189.1
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,192.4
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.44
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.31
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.29
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.8
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.55
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.99
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,19.04
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,20.12
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.59
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.33
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.44
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (RMS),A,72.3
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.5
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,140.1
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,150.7
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,14.8
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.14
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.29
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.14
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,66.35
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,75.45
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,98.58
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,184.9
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.4
921675,GLENBARR AVENUE,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,489.4
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.05
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.73
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.46
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.19
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.29
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.3
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.46
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.86
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.65
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.22
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.0
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.1
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,21.5
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,21.91
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,27.65
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.1
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.72
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,33.47
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,54.9
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,146.0
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,180.6
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,184.3
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.39
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.3
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.52
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.68
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.48
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.1
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.2
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.91
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.99
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,19.21
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.8
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.3
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.92
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (RMS),A,59.8
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,103.0
