Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,145.5
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,144.3
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,14.9
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,52.16
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,46.92
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,61.7
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,72.23
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,94.4
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,143.2
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.9
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.8
921675,GLENBARR AVENUE,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,475.4
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.24
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.0
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.73
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.32
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.34
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.8
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.35
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.61
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.46
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.57
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.6
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,17.91
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,18.73
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,24.08
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.8
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.57
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.56
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,54.6
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,133.1
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,170.0
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,172.4
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,5.15
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.51
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.69
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.96
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.3
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,38.8
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.47
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,16.31
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,17.09
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.22
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,31.44
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.96
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (RMS),A,57.6
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,100.4
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,148.3
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,137.9
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,14.9
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.79
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.11
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.16
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,54.06
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,69.66
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,76.63
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,92.21
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.0
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.7
921675,GLENBARR AVENUE,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,450.8
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.47
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.04
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.85
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.41
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.59
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.09
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,4.7
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.97
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.83
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.22
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,16.62
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,17.55
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,22.87
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.65
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.61
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.57
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,58.1
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.3
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,171.3
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,169.1
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.02
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.1
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.3
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.76
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.59
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.21
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.59
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,30.79
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.35
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (RMS),A,60.8
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.9
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,144.1
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,133.3
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,14.9
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.76
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.58
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.1
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.94
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,65.51
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,71.49
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,88.32
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,150.7
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,322.2
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.6
921675,GLENBARR AVENUE,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,426.8
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.99
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.57
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.24
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.1
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-9.13
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.58
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.8
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.65
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.93
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.82
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.93
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.3
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.84
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,16.43
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,21.88
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.56
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.93
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,31.69
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,56.8
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.5
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,162.7
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,163.3
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.72
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.31
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,21.2
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.91
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.78
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.11
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.94
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.95
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.87
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (RMS),A,57.8
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,85.2
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,136.4
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.5
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,14.9
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.77
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.08
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.13
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,48.79
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,65.96
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,69.18
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,88.26
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,139.2
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,322.8
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
921675,GLENBARR AVENUE,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,423.6
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.38
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.95
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.55
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.47
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.11
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.45
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,11.5
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.17
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.61
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.24
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.37
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,15.74
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,15.9
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,21.76
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.12
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.65
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,31.17
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,57.5
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,120.7
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,159.3
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,159.9
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.23
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.07
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.36
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,20.3
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.08
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.75
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.48
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,17.9
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.01
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,57.7
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.6
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.1
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,15.1
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.67
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.6
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.38
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.43
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,56.31
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,56.62
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,70.49
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.8
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
921675,GLENBARR AVENUE,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.54
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.07
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.53
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.6
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.99
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.68
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.66
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.37
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.04
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,12.08
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,10.8
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,16.96
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.66
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.81
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.56
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,41.0
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.8
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.2
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.98
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.2
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.46
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.8
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.08
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.06
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,15.4
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.61
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.56
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.07
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.91
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.5
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.6
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.85
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,61.91
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
921675,GLENBARR AVENUE,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.54
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.9
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.64
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.21
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.36
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.04
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.67
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.2
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.64
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,7.71
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,13.79
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.38
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.71
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.6
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,39.1
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.3
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.0
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.73
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.21
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.38
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.83
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.56
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.9
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,15.3
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.57
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.11
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.99
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.81
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.14
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.73
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.26
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
921675,GLENBARR AVENUE,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.5
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.33
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.82
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.43
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.0
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,12.7
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.25
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.08
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.11
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.76
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.55
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.7
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.63
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.02
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.44
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.76
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.7
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.1
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.39
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.57
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.88
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.5
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.81
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.31
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.4
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.1
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,15.3
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.16
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.96
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.34
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,39.82
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.08
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,51.22
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
921675,GLENBARR AVENUE,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.57
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.18
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.79
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.16
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.93
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.03
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.92
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.69
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.77
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,23.6
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.99
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.29
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.29
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,32.2
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.65
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.04
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.13
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.88
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.5
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.3
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.3
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,15.4
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.63
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.93
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.52
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.74
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.38
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.51
