Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
921675,GLENBARR AVENUE,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.23
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.04
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.58
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.29
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.63
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.52
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.4
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.23
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.8
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.15
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.18
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.77
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.06
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.53
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.17
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.96
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.23
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.0
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.6
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.58
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.59
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.26
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.26
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.8
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.82
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,26.03
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.93
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
921675,GLENBARR AVENUE,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.1
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.29
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.06
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.43
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,-9.77
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.6
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.79
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.93
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.38
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.67
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.7
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.96
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,9.1
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.41
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.85
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.42
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.84
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.14
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,15.6
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.61
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.63
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.79
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.65
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.89
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,40.17
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.54
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,42.52
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
921675,GLENBARR AVENUE,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.24
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.99
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.31
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,-10.66
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.85
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,17.0
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.83
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.04
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.49
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.33
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.54
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.18
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.99
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.44
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.99
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.47
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.75
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.8
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,16.0
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.62
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.64
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.18
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.33
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.12
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,38.2
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,42.34
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.0
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
921675,GLENBARR AVENUE,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.59
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.19
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.61
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.67
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,-10.7
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.55
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,18.7
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.8
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.9
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.52
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.55
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.26
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.16
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.21
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.1
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.92
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.46
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.15
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.25
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.44
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.19
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.35
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.46
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.9
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,16.1
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.65
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.45
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.76
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.97
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,37.0
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.94
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,42.62
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
921675,GLENBARR AVENUE,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.27
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.82
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,-11.47
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,21.6
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.94
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.01
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.87
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.34
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.43
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.5
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.03
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.9
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.25
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.73
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.59
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.51
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.4
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.0
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,16.3
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.68
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.67
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.7
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.23
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.79
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.51
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.68
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.51
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,43.37
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
921675,GLENBARR AVENUE,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.3
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,-11.51
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.99
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.92
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.55
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.14
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.5
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.78
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.39
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.8
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.23
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.4
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,16.4
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.63
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.65
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.66
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.63
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.04
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.38
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.51
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.12
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,41.64
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
921675,GLENBARR AVENUE,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.92
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,-10.94
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,21.2
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.02
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.7
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.52
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.23
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.36
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.99
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.3
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.46
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.9
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.45
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.67
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.11
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.6
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,16.8
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.67
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.66
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.69
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.71
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.69
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.55
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,38.88
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,43.05
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
921675,GLENBARR AVENUE,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.97
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.9
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.3
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.99
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,5.31
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,5.0
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.65
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.89
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.84
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.07
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.49
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.5
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.98
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.96
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,17.3
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.93
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.95
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.87
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.71
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.7
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.6
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,36.25
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
921675,GLENBARR AVENUE,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.13
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.73
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.2
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.01
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.47
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.36
