Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.11
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.48
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.5
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.75
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.91
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.59
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,17.6
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.52
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.69
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.89
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.44
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
921675,GLENBARR AVENUE,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.07
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,-3.91
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.32
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.07
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.4
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.93
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.55
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.79
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.78
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.34
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.14
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,17.6
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.88
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.77
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.94
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.94
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.83
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.67
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
921675,GLENBARR AVENUE,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.59
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.47
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.08
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.36
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.8
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.03
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.36
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.91
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.01
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.68
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.6
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.61
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.35
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.5
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.77
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.88
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.7
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.5
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,18.1
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.07
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.92
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.53
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,17.45
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,26.98
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
921675,GLENBARR AVENUE,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.11
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.85
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.6
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,-8.85
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.98
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.35
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.1
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.99
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.61
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.4
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.46
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.09
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.33
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,18.7
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.16
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.22
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.92
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,23.3
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,31.09
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
921675,GLENBARR AVENUE,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,-5.04
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.11
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.41
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.1
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.86
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.91
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.72
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.63
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.23
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.03
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.61
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,19.1
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.27
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.74
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.57
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.41
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
921675,GLENBARR AVENUE,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.37
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.25
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.79
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.58
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.16
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.3
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.6
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.14
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,20.4
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.2
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.34
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.67
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.2
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.12
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,19.4
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.85
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.11
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.96
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.03
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
921675,GLENBARR AVENUE,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.62
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.36
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.95
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.29
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.9
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.89
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.09
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.71
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.94
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.37
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.91
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.9
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.07
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,58.6
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.9
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,19.4
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.23
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.12
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,26.57
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.0
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
921675,GLENBARR AVENUE,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.56
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,-3.63
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.98
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.68
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.88
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.48
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.97
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,19.6
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.79
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.46
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
921675,GLENBARR AVENUE,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.64
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.52
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.09
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.92
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.65
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.6
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.19
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.93
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
