Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.51
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.79
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.42
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.31
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,19.8
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.22
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.57
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.37
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.83
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
921675,GLENBARR AVENUE,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.81
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.32
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.99
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.17
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.13
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.87
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,3.1
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.51
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.86
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.48
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.16
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.59
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.2
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.8
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,19.9
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.96
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.55
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.91
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.33
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
921675,GLENBARR AVENUE,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.73
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,-3.98
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.21
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.52
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.26
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.75
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.29
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,19.9
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.52
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.97
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.47
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,16.7
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
921675,GLENBARR AVENUE,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.6
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.25
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.78
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.44
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.71
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.88
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.77
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.66
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.31
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.16
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.9
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.7
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,19.9
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.26
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.02
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,20.97
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.38
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.51
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
921675,GLENBARR AVENUE,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.76
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.45
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.11
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.86
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.85
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.94
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.88
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.19
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.9
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.58
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.36
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.83
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.9
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,19.8
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.73
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.54
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.16
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.19
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.6
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
921675,GLENBARR AVENUE,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.3
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.05
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.72
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.66
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,-4.33
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.56
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.93
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.05
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.75
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.52
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.82
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.7
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,19.8
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.45
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.06
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.53
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
921675,GLENBARR AVENUE,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.3
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.94
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.54
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.64
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.51
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.3
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,2.9
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.3
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.77
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.18
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.13
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.97
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.8
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.3
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,19.9
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.1
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.22
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,22.75
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.44
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.35
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.87
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.39
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.32
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.99
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,2.8
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.75
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.52
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.03
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.96
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.44
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.01
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.35
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,77.4
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.4
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,20.3
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.82
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.68
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.77
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.12
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.61
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.1
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
921675,GLENBARR AVENUE,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.65
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.38
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.06
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.88
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.82
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.86
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.85
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.25
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.02
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.99
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.99
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
