Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.47
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.7
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.9
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,20.5
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.0
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.08
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.86
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
921675,GLENBARR AVENUE,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.84
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.51
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.7
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.26
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.83
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.99
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.3
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.06
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.96
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.2
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.23
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,78.0
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,72.6
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.0
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,20.6
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.49
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.61
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.35
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.85
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,26.59
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
921675,GLENBARR AVENUE,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.1
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.0
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.74
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.36
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.03
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.08
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.93
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,17.3
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,12.5
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,2.9
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.93
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.51
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.03
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.65
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.54
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.4
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,20.7
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.87
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.13
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.52
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.55
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,25.83
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,15.7
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
921675,GLENBARR AVENUE,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.12
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.86
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.58
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.32
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.69
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.3
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.79
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.8
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.23
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.74
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.25
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.67
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.4
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.24
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.7
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.6
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,20.8
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.54
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.64
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,23.44
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.49
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,25.98
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
921675,GLENBARR AVENUE,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.29
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.82
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.59
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.82
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.3
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.25
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.63
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.41
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.37
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.41
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.09
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.26
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.19
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.29
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.4
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.4
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,20.9
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.63
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.43
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,23.9
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.01
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
921675,GLENBARR AVENUE,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.32
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.89
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.51
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.69
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.68
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.48
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.32
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.13
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.86
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.83
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.9
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.0
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,20.9
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.54
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,23.09
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.83
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.71
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,15.0
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
921675,GLENBARR AVENUE,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.12
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.78
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.3
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.29
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.2
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.4
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.83
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.56
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.94
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.7
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.6
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.4
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.86
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.57
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.06
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.7
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,21.0
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.52
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.84
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,25.42
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.5
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
921675,GLENBARR AVENUE,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.78
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.22
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.92
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.2
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.27
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.82
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.43
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.7
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.48
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.45
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.9
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,21.0
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.08
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.72
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.02
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,9.01
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.78
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.5
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
921675,GLENBARR AVENUE,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.76
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.25
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.95
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.52
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.08
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.79
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.9
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.98
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.7
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.74
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.97
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.45
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.62
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.43
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.41
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.1
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,21.1
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.91
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.48
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.94
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.16
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
