Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.23
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,20.1
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
921675,GLENBARR AVENUE,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.4
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.4
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.31
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.66
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,3.4
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.1
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.1
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.88
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.37
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,57.4
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.5
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.2
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,21.3
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.54
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.43
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.11
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
921675,GLENBARR AVENUE,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.9
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.57
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.27
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.81
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.7
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.34
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.97
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.0
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.64
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.78
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,3.2
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.7
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.52
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.21
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.9
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.86
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.41
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.5
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.0
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,21.3
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.39
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.98
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.01
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.35
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.96
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.32
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
921675,GLENBARR AVENUE,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.65
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.28
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.12
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,-10.34
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.23
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.76
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.29
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.58
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.68
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.34
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.64
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.56
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.01
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.84
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.42
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,21.4
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.7
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.45
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.21
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.75
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
921675,GLENBARR AVENUE,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.31
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.96
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.22
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.69
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.28
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.95
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,17.8
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.1
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.88
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,3.5
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.17
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.87
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.55
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.54
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.2
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.4
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.6
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,21.5
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.56
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.88
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.67
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
921675,GLENBARR AVENUE,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.28
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.57
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.3
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.87
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,3.7
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.65
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.27
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.32
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.84
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.37
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.0
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,12.1
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.83
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.7
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.51
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.55
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
921675,GLENBARR AVENUE,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.03
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.8
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.22
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.34
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.91
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.03
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,12.2
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.39
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.59
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.87
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.65
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,21.67
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
921675,GLENBARR AVENUE,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.22
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.57
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.68
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.23
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.48
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.95
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,12.4
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.81
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.25
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,21.24
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
921675,GLENBARR AVENUE,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.1
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.07
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.02
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.22
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,12.5
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.69
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.59
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.94
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.51
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.64
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.23
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.89
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,12.3
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.06
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.64
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.78
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.3
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
921675,GLENBARR AVENUE,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.2
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,-4.98
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.02
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
