Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.87
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.91
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.06
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.25
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.8
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.15
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,12.3
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.52
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.31
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.32
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.47
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,19.67
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
921675,GLENBARR AVENUE,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.93
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.46
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.04
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.79
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.8
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.79
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.07
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.21
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.22
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.37
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.01
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.69
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.7
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,12.4
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.32
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.85
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,19.8
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
921675,GLENBARR AVENUE,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.13
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.78
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.47
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,-4.89
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.61
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.82
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.69
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.44
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.32
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.43
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.15
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.61
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,12.3
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.94
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.12
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
921675,GLENBARR AVENUE,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.22
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.84
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.54
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.18
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.95
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,3.6
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.61
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.41
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.85
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.27
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.7
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,12.4
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.08
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.65
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.45
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.97
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.71
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
921675,GLENBARR AVENUE,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.76
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.41
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,13.3
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.91
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.42
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.93
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.23
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.08
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,12.4
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.99
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.75
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.24
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.13
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.53
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.91
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
921675,GLENBARR AVENUE,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.13
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.86
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.52
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.66
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.74
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.61
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.12
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.47
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.7
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,12.4
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.31
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.25
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.29
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,16.75
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.34
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
921675,GLENBARR AVENUE,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.37
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.93
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.61
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.35
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.99
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.29
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.7
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.1
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.88
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.1
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.58
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.25
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,12.5
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.5
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.44
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,16.77
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,7.74
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
921675,GLENBARR AVENUE,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,-4.76
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.57
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.45
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.13
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.75
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.22
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.53
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.58
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.55
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.78
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.9
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.8
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,12.5
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.87
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
921675,GLENBARR AVENUE,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.22
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.86
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.41
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.97
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,9.1
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
