Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.5
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.68
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.24
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.39
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.6
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.2
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,12.5
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.12
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.86
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.99
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,20.51
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.37
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,21.5
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
921675,GLENBARR AVENUE,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.69
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.79
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,-5.28
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.14
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.03
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,1.2
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.23
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.48
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.82
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.22
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.66
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.07
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,12.5
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.66
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.11
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.92
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
921675,GLENBARR AVENUE,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.82
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,-4.56
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.12
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.55
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.48
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.12
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.11
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.24
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.51
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.23
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.25
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.79
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,60.3
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,12.7
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.24
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.15
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.14
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.95
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,19.8
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
921675,GLENBARR AVENUE,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.16
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.6
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.38
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.58
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.8
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.53
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,13.7
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.7
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.68
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,14.1
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.58
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.49
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.07
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.85
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.92
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.7
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,13.0
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.1
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.68
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
921675,GLENBARR AVENUE,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.85
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.56
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,-4.47
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.09
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,3.8
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.51
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.96
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.82
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.46
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.9
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.84
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.31
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.47
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,13.1
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.59
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.47
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.11
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.23
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,24.3
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
921675,GLENBARR AVENUE,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.52
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.02
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.74
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,-6.38
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.75
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.28
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.11
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.8
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,13.1
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.02
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.5
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.43
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
921675,GLENBARR AVENUE,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.17
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.79
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.49
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.76
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.03
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,13.7
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.98
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.59
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.46
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.65
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.8
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,13.2
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.54
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.81
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.19
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.34
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.58
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
921675,GLENBARR AVENUE,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,-4.31
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.42
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.8
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.67
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,14.1
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.59
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.41
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.94
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.1
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,13.2
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.37
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.0
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.01
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,8.93
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
921675,GLENBARR AVENUE,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.97
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.47
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.21
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.83
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.9
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.61
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.49
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.33
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.98
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.6
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.57
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.4
