Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,55.1
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.3
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,13.2
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.66
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.94
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.44
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.65
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,25.4
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
921675,GLENBARR AVENUE,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.3
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.09
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.76
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.12
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.91
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.83
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.9
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.78
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.35
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.01
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,49.8
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.5
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,13.3
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.76
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,7.65
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.38
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
921675,GLENBARR AVENUE,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.37
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.94
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.57
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.08
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.15
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.96
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.34
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.66
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.33
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.11
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,13.3
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.95
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.52
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,13.57
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,6.57
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.05
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,20.9
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
921675,GLENBARR AVENUE,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.47
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.79
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.47
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.2
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,-11.43
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.31
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,13.2
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.6
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.64
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.6
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.87
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.33
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.74
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.73
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.2
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,13.3
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.16
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.96
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.18
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,3.09
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.37
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
921675,GLENBARR AVENUE,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.08
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.34
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.62
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.13
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.9
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.67
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.62
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.54
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.58
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.03
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.97
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.45
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.08
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.1
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,13.3
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.01
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.2
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,19.3
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
921675,GLENBARR AVENUE,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.84
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.29
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.93
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.74
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.77
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.0
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.86
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.72
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.98
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.49
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.35
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.87
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.25
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.7
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,13.3
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.87
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.54
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.59
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.61
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.88
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,19.6
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
921675,GLENBARR AVENUE,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.4
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.82
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.47
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.31
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.25
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.66
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.06
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.01
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.59
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.14
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.23
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,13.3
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.79
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.44
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,8.52
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.42
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
921675,GLENBARR AVENUE,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.35
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.72
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.5
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.16
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.59
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.78
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.34
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.49
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.4
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,17.1
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.29
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.66
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.29
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.51
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.83
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.7
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,55.6
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,13.3
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.33
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,19.36
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,8.45
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
921675,GLENBARR AVENUE,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.61
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.88
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.02
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.43
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.46
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.0
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.63
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.08
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.98
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.9
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.32
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.7
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.3
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,13.3
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.94
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.9
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,7.5
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.44
