Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
921675,GLENBARR AVENUE,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.99
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.02
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.3
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.63
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,22.3
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.7
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.29
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.09
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.23
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.72
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.8
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,13.3
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.77
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.62
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,7.62
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
921675,GLENBARR AVENUE,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.96
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.98
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.79
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,3.7
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.46
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.99
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.09
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,23.6
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.78
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.68
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.61
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.9
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.03
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.9
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,13.4
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.09
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.39
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,22.7
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
921675,GLENBARR AVENUE,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.24
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.95
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.54
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.13
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.98
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.4
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,23.9
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.06
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.9
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.97
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.25
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.8
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.8
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,13.4
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.82
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.03
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.79
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.24
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.32
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
921675,GLENBARR AVENUE,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.81
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.36
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.04
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.61
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.72
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.38
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.76
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.11
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,24.4
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.82
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.23
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.22
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.58
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.85
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.7
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,13.4
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.35
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.89
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,26.35
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,23.5
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
921675,GLENBARR AVENUE,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.57
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.26
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.97
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,-6.64
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.35
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.78
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,22.8
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.6
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.2
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.21
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.76
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.84
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,65.9
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.7
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.4
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,13.5
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.01
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.12
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.29
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,19.99
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.15
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
921675,GLENBARR AVENUE,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.97
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.65
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.43
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.83
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,-5.78
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.58
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.52
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.88
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.31
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,17.1
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.5
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.24
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.56
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.24
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.67
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.8
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,13.6
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.7
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.78
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.51
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.8
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.04
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,21.3
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
921675,GLENBARR AVENUE,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.1
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.58
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.4
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.81
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.26
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.75
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.16
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.42
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,16.8
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.78
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.72
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.45
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.2
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.05
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,55.8
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,13.7
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.31
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.58
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,7.57
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.63
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
921675,GLENBARR AVENUE,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.52
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,-5.89
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.5
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.51
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,23.7
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.93
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.42
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.85
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.16
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.88
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,13.9
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.79
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.56
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
921675,GLENBARR AVENUE,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.76
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.48
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.0
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.31
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
