Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.5
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.68
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.74
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.45
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.04
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.7
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.33
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.35
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.88
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.42
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.61
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.22
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,14.0
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.96
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.36
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.05
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.38
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,6.59
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.21
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
921675,GLENBARR AVENUE,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.3
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.74
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.54
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.75
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.25
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.33
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.83
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.35
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.72
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.29
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.97
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,23.8
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.4
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.22
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.38
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.91
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.63
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.4
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,8.4
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,59.3
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,14.0
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.91
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.09
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.25
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.9
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
921675,GLENBARR AVENUE,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.4
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,-4.75
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.44
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.73
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.47
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.82
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.36
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.15
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,24.6
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.26
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.91
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.73
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.55
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.35
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,14.2
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.07
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.06
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.25
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.19
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.65
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
921675,GLENBARR AVENUE,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.41
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.84
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.56
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.28
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.69
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.34
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.69
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.91
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.75
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.52
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.24
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,24.4
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.5
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.82
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.54
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.31
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.3
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,14.3
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.67
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.74
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.65
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
921675,GLENBARR AVENUE,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.11
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.38
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.22
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.11
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.33
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.39
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.54
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.28
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.39
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.8
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.51
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,19.1
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.76
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.01
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.57
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.13
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.6
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,14.3
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.21
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.44
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.12
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.19
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
921675,GLENBARR AVENUE,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.59
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.1
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.91
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.27
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.46
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.89
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,16.6
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.51
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.7
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,2.6
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.43
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,19.1
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,2.0
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.47
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.25
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.21
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.75
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,14.5
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.34
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.29
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.79
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
921675,GLENBARR AVENUE,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.62
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.02
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.87
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.89
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.13
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.55
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,15.7
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.45
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.65
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,2.3
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.2
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.44
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.16
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,24.0
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.82
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.89
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.4
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.18
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,14.6
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.98
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.16
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.12
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.34
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
921675,GLENBARR AVENUE,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.02
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.53
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.33
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,-4.72
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.43
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.62
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.22
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.25
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.0
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.6
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.27
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.13
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.52
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.4
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,55.4
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,14.6
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.87
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.65
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.97
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,10.25
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.7
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
921675,GLENBARR AVENUE,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.65
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.68
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.53
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.56
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.2
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.23
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.7
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.33
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.53
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.27
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.1
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.16
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
