Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.22
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.35
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.17
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.66
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.5
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.86
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.95
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.9
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,14.7
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.65
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.13
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.3
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.27
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
921675,GLENBARR AVENUE,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.89
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.19
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.04
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.21
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.44
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.43
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.25
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.45
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.36
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.26
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.98
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,14.9
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.86
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.07
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.37
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
921675,GLENBARR AVENUE,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.4
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.53
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.46
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.1
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.04
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.13
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.35
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,3.8
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.97
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.1
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.71
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.5
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.11
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.58
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.31
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,15.0
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.71
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.89
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.06
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
921675,GLENBARR AVENUE,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.09
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.98
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.38
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,-10.77
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.0
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.12
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.38
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,16.3
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,6.5
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.3
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.89
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.19
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.91
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.35
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.4
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,15.0
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.69
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.86
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.22
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
921675,GLENBARR AVENUE,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.25
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.85
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.68
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.2
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.48
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.8
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,3.6
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.93
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,17.0
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.57
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.46
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.18
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.29
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.1
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,15.0
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.4
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.91
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,9.54
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.35
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
921675,GLENBARR AVENUE,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.21
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.69
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.58
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,-6.02
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.6
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.33
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,2.0
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,3.7
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.34
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.89
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.8
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.12
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,7.23
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.99
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.17
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.9
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,15.0
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.93
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.48
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.33
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,9.91
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.3
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
921675,GLENBARR AVENUE,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.41
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.02
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.87
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.78
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.29
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.81
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.55
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.31
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,2.7
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.23
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.09
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,16.9
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.87
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.71
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.5
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.34
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.53
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.8
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,14.9
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.11
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.59
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.74
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
921675,GLENBARR AVENUE,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.87
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.29
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.19
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.85
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.01
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.53
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.62
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.41
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.0
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.36
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.5
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.68
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.46
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.53
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.63
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,15.0
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.11
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.19
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.41
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,8.92
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.02
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
921675,GLENBARR AVENUE,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.34
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.67
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.45
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.24
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.72
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.45
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.68
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.44
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.18
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,4.2
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,3.2
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.0
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.19
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.37
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,17.5
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.33
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.09
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.17
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.32
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,4.3
