Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.9
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,15.0
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.21
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.43
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.37
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
921675,GLENBARR AVENUE,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.29
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.84
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.62
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.58
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.69
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.42
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,14.9
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.5
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.72
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.48
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,3.4
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.32
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.42
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.8
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.56
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.58
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.74
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.9
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.35
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.7
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.9
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,15.2
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.6
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.12
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.74
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,21.92
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.42
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.85
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
921675,GLENBARR AVENUE,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.45
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.84
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.76
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.65
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.96
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.45
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.98
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.73
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.86
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.78
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.42
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.49
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,19.4
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.16
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.82
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.81
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.87
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.12
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.06
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.8
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,15.4
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.08
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.25
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.48
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,7.8
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.58
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
921675,GLENBARR AVENUE,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.93
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.39
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.53
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.08
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.64
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,17.7
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.3
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-1.22
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-1.01
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,4.5
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,3.9
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.05
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,7.1
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.04
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.2
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.17
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.7
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.54
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.44
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.18
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.37
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.3
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.3
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.2
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,15.2
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.43
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.55
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.17
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,6.1
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.1
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
921675,GLENBARR AVENUE,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.38
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.09
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,19.8
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.7
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.61
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-1.08
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.83
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.97
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.29
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.89
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.2
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.59
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.57
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.06
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.8
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.83
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.51
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.0
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.3
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,15.1
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.65
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.45
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.14
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.28
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
921675,GLENBARR AVENUE,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.28
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.37
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,-8.11
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-1.01
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.74
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.95
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,4.7
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,4.8
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.37
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.18
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.78
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.18
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.01
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,20.8
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.71
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.37
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.25
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.13
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.95
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.9
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,69.2
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,15.0
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.52
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.45
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.69
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.4
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
921675,GLENBARR AVENUE,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.74
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.27
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.02
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.94
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.33
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,19.8
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-1.29
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-1.01
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.84
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,5.7
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.3
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.6
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.99
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.41
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.32
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.23
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.38
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,6.1
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,64.6
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.4
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,67.1
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,15.1
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.26
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.18
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.4
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.53
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.37
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.1
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
921675,GLENBARR AVENUE,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.94
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.53
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.15
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.94
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.92
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.69
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-1.4
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-1.11
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.69
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,5.2
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.09
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.53
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.29
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,22.3
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.98
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.88
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.59
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.77
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.7
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.68
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,15.3
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.63
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.6
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.72
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,24.92
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
921675,GLENBARR AVENUE,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.88
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.24
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.11
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,-8.2
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-1.62
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-1.34
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.45
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,3.8
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.66
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.33
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,22.6
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.08
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.67
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.65
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.11
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.53
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,74.9
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,15.4
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.53
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.64
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.87
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.47
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
