Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
921675,GLENBARR AVENUE,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.64
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.08
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.92
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.7
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-2.76
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-2.48
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.65
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,4.3
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.08
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.98
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.18
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.87
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.79
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.58
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.53
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.04
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,61.6
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,15.4
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.2
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.77
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.52
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.12
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.15
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
921675,GLENBARR AVENUE,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.71
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.98
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.84
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.95
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.32
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.74
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-3.05
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-2.75
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.85
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,5.5
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.33
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.06
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.07
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.53
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.49
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.27
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.91
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,5.0
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.8
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,15.3
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.69
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.68
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.52
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.45
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
921675,GLENBARR AVENUE,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.11
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.46
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.34
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.33
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,-7.95
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,13.1
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-3.13
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-2.83
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,-1.08
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,5.4
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.21
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.01
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.81
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,17.7
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,20.7
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.9
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.59
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.65
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.83
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.84
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.91
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.8
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,15.4
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.75
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.25
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.9
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,16.79
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,4.71
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.8
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
921675,GLENBARR AVENUE,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.44
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.04
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.91
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.14
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.11
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-2.65
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-2.29
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.41
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.67
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.6
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.26
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,18.1
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,20.9
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.63
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.44
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.3
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.82
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.83
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.34
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.28
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.1
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.57
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.57
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.36
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
921675,GLENBARR AVENUE,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.54
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.84
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.68
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,-7.66
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.08
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,12.1
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.6
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.84
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.74
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.82
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.27
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.22
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.6
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,1.0
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.03
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.7
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.78
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.45
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.22
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.62
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.54
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,59.1
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.1
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.16
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.83
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.41
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.79
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
921675,GLENBARR AVENUE,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.84
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.41
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.11
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.36
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.17
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.86
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.89
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.75
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.2
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.2
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,2.2
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.17
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.83
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.6
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.42
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.94
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.74
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.84
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,8.8
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,64.1
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.9
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.04
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.98
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,21.4
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.36
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.3
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
921675,GLENBARR AVENUE,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.88
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.72
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.19
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.67
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.92
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.86
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.82
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.67
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.59
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,5.1
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.13
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.74
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.48
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.23
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.3
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.07
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.78
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.55
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.25
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.41
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.8
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,15.3
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.31
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.14
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.49
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.26
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.04
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.95
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
921675,GLENBARR AVENUE,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.98
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,-5.1
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.19
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.02
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.94
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.07
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.22
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,13.8
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.54
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.42
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.35
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,22.0
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.93
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,8.2
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,9.02
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.54
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.36
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.84
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,9.9
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.4
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.3
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,15.4
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.05
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.04
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.09
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.04
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.79
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
921675,GLENBARR AVENUE,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.68
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-5.66
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.64
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,-9.28
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.83
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.92
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.97
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.08
