Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.52
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.01
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.9
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.62
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,21.8
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.83
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.46
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.44
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,15.5
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.37
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.56
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.37
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.77
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
921675,GLENBARR AVENUE,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.08
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.68
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.27
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,12.9
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,4.21
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,4.14
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.75
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,10.4
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.1
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.24
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,0.7
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.89
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,23.0
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.12
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.81
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.97
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,20.0
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.6
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,15.4
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.05
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.8
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.05
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.99
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,10.41
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.49
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
921675,GLENBARR AVENUE,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.94
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.85
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.53
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.99
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,-10.9
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.89
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.56
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.75
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.93
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.11
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.15
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.1
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.1
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.02
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.5
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.48
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,23.1
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.32
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.58
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.85
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.87
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,37.8
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.9
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.4
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.8
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,15.3
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.83
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.03
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.71
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.85
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.19
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
921675,GLENBARR AVENUE,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.71
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.05
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.75
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.38
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,-11.33
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,22.3
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.6
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.0
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.21
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,21.5
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.21
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.22
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.41
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.4
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.91
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.71
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.11
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.73
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,56.7
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.2
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,104.0
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.0
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,15.3
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.08
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.43
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.61
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.06
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.04
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.19
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
921675,GLENBARR AVENUE,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.84
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,-7.32
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,20.3
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.8
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.67
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.98
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.2
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.65
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.37
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.19
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,3.4
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,0.9
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.38
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,23.5
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.0
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.69
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.05
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.59
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.91
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.7
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,57.3
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.5
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.2
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,115.9
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,15.2
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.2
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.07
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.8
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.38
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.6
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
921675,GLENBARR AVENUE,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.58
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.88
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.71
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.7
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.71
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,23.3
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.03
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.3
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.41
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.96
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.7
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.12
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,0.23
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,1.1
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.96
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.41
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.45
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.64
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,23.7
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,28.0
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.67
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.53
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.08
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.66
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.05
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.13
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,50.9
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,109.3
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.5
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,15.0
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.15
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.43
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.69
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,33.37
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,29.12
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,47.5
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
921675,GLENBARR AVENUE,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.35
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.5
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.37
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.29
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,-9.94
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,25.0
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.95
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.21
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.05
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.25
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.17
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.09
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,0.18
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,0.8
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.77
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.77
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,24.8
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,28.6
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.37
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,9.71
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,10.44
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.81
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.83
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.97
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,50.4
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,64.8
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.7
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.2
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,14.7
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.18
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.43
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.76
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.44
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,34.1
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.58
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.41
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.0
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
921675,GLENBARR AVENUE,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.48
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.73
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.62
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.45
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,-10.75
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.83
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,20.5
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.9
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.3
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.52
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.85
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,7.71
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.14
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,17.2
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.64
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.58
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.9
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,5.3
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,3.6
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.25
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.87
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,21.4
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.16
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.86
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.71
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.34
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.65
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.06
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,60.2
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.9
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,116.3
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,14.6
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.02
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.16
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.91
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.23
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.16
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,31.19
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.23
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,48.83
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.4
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
921675,GLENBARR AVENUE,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.8
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.53
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.07
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.31
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.76
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.7
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.28
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.43
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.68
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.11
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.75
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,19.6
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,0.8
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
