Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.39
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.31
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,22.8
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.9
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.28
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.37
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.3
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.9
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.6
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,65.1
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,109.7
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.9
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,14.4
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.95
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.34
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.0
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.38
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.69
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,50.45
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,110.7
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
921675,GLENBARR AVENUE,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.68
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.04
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,-6.37
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.08
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,11.3
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.64
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.9
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.02
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.43
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.08
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,0.99
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,5.8
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.22
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.11
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.37
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.08
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.74
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.72
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.7
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.32
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.08
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,59.2
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,66.6
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,106.3
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.2
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,14.3
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.21
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.05
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.82
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.62
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.74
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.8
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,50.63
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,98.8
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
921675,GLENBARR AVENUE,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.35
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.07
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.81
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.15
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,-8.46
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.0
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.4
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.2
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.58
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.57
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.84
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,0.05
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,44.4
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,2.0
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.97
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.13
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,22.0
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.2
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.27
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.33
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.24
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.27
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.82
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.37
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,57.6
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,71.6
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.8
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.9
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,14.2
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.05
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.52
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.36
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.75
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.63
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.77
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
921675,GLENBARR AVENUE,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.03
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.59
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.37
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.15
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.23
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,14.3
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.69
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.99
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.01
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.46
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.63
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,15.5
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.1
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,0.71
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,35.8
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.57
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.66
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,20.7
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.12
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.4
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.14
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.97
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.09
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.92
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,64.9
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.6
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,117.6
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,129.3
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,14.1
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.06
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.03
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.59
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.49
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.75
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,30.95
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.49
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.71
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,118.2
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
921675,GLENBARR AVENUE,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.69
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.12
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.01
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.49
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,-8.47
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.98
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.08
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.38
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.46
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.51
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,16.5
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,0.96
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,39.8
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,6.4
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.71
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.38
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.58
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.44
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,22.6
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.12
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.67
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.59
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.19
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.11
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.96
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,65.1
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,76.4
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,130.6
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,14.0
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.04
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.19
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.43
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.55
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.09
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.73
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,35.33
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.8
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
921675,GLENBARR AVENUE,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.8
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.46
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.86
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.78
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.65
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,-8.59
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.96
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,13.3
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.04
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.09
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.04
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.32
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.82
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,13.9
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,0.38
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,39.9
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,3.6
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.81
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.5
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.19
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.4
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.77
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.56
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.25
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.39
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.06
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.16
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,63.2
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,104.7
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,117.4
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,13.7
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.09
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.87
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.62
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.26
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.36
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.03
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,49.96
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,116.3
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
921675,GLENBARR AVENUE,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.02
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.52
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.43
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.13
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,-8.46
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,13.3
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.23
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.33
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.47
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.98
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.03
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.71
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,61.0
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,0.72
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,37.1
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,4.9
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.93
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,22.0
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.9
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.6
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.97
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.38
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.8
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.46
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.19
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.59
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,58.4
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.0
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,108.4
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,13.6
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.06
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.95
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.84
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.01
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.95
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,54.24
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,112.2
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
921675,GLENBARR AVENUE,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.85
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.4
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,-9.41
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.36
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,19.1
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.47
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.48
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.57
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.83
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.93
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.27
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.8
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.02
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,40.4
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.71
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,31.5
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.0
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.85
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.64
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.25
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.47
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.72
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.32
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,57.8
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,77.3
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,115.5
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.2
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,13.4
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.01
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.17
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.91
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.68
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.39
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.62
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.96
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,60.07
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,124.8
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
921675,GLENBARR AVENUE,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.6
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.11
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.52
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,-9.46
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.59
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.38
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.06
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.3
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.59
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.2
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.63
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.7
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.38
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.24
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,33.0
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.2
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.1
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.31
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.19
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.45
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,27.6
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,31.5
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.97
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.55
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.01
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
