Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.72
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.28
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,61.5
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,67.3
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,108.1
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,13.2
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.89
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.77
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.13
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.61
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.39
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.88
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.92
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,66.14
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,119.3
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
921675,GLENBARR AVENUE,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.3
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.73
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.04
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,-9.43
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.41
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.9
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.1
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.76
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.12
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.95
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.8
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.1
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.45
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.4
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.26
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.92
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.46
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,26.8
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,31.4
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.48
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.73
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.57
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.74
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.18
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.7
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,61.2
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.5
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.7
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,110.0
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,13.1
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.81
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.97
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.75
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.74
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.33
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.47
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.19
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,61.54
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,117.0
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
921675,GLENBARR AVENUE,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.26
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.9
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.49
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.66
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,-10.19
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.08
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,18.6
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,6.98
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,7.68
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.05
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.91
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.07
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.6
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.2
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.45
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.62
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.87
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.37
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,35.4
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,27.8
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.4
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.72
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.54
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,15.5
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.4
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.57
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.4
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,64.6
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.0
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.2
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,124.2
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,12.9
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.93
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.54
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.09
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.0
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.56
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.27
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.08
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,121.9
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
921675,GLENBARR AVENUE,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.28
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.72
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.54
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.96
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,-9.34
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.74
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.47
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.83
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.38
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.4
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.4
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.36
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.7
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.16
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,27.5
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.35
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,26.2
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.69
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.26
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.95
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.53
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.41
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,70.1
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,112.6
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.2
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,13.0
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.73
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.7
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.29
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.42
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.93
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,66.96
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
921675,GLENBARR AVENUE,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.7
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.03
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,-6.98
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,12.7
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.53
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.24
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.69
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.29
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.52
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.85
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.51
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.24
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.67
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,35.4
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.11
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.58
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.83
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,23.2
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,27.6
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.09
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,14.2
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.89
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.58
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.64
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,68.0
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,68.8
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,111.8
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.0
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,12.9
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.25
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.18
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.05
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,41.59
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.53
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.78
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
921675,GLENBARR AVENUE,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.01
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.33
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.87
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,12.8
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.76
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.4
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.47
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.82
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,16.1
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.3
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.71
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.17
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.39
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,26.9
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,55.2
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.24
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.85
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,19.4
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.36
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.81
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.4
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.46
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.4
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.06
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,69.3
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,107.7
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.4
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,12.7
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.66
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.45
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.68
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.02
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.54
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,62.86
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,112.3
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
921675,GLENBARR AVENUE,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.76
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.39
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.13
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.44
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,-9.21
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.4
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.7
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.3
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.3
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.99
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.55
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.84
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.77
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.65
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.8
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,38.8
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.91
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.94
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.99
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.01
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.94
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.89
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.97
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,69.0
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.1
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,114.9
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,12.5
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.76
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.6
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.05
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.55
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.87
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,45.04
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.79
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,111.8
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
921675,GLENBARR AVENUE,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,-7.01
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,12.2
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.1
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.66
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.0
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.6
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.67
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.1
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.6
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.39
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.18
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.3
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.58
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,40.5
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.9
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.32
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.53
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.7
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.14
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.41
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.18
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.44
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.42
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.77
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,68.8
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.9
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,123.3
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,133.2
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,12.3
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.15
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.68
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.46
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,44.32
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,51.28
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,63.21
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,111.6
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
921675,GLENBARR AVENUE,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.57
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-4.57
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.99
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.95
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,-9.46
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,13.9
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.8
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.12
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.71
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.07
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.05
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.76
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.6
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.6
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.46
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.01
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.13
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,36.8
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.3
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.64
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.1
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.19
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.18
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,18.5
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,19.31
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.67
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.28
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.5
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,67.9
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,89.6
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,133.1
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,142.5
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,12.0
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.84
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.74
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.45
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.22
