Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.62
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,49.19
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,49.91
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,68.05
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.7
921675,GLENBARR AVENUE,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.14
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.09
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.79
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.99
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.1
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.67
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,9.05
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.49
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.07
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.64
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.01
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,12.0
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.2
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.83
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.24
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.88
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,31.7
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.1
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.23
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.1
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.4
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.7
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,17.88
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,18.74
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.77
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.43
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,69.9
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,82.7
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,125.7
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,136.5
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,11.7
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.85
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.75
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.12
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.31
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.32
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,45.46
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,49.3
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,66.51
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.9
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
921675,GLENBARR AVENUE,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.23
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-6.77
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.79
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.68
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,-9.32
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.15
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.57
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.03
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.15
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.0
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.46
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.38
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.12
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.71
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,34.9
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.2
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.5
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.39
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.12
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,20.6
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.89
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,15.32
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,16.25
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.99
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.21
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.13
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,68.6
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.8
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.6
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,128.8
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,11.8
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,0.82
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,0.72
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.17
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.99
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.54
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.03
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,48.44
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,67.85
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
921675,GLENBARR AVENUE,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.72
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.6
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.25
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,-9.49
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.21
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.22
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.61
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,9.0
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.43
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.5
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.6
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.36
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.43
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.83
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,35.3
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.8
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.67
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.97
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,12.57
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,13.15
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.65
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.06
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.92
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,64.4
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.6
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,109.5
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,117.3
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,11.8
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,0.78
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,0.87
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.61
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.23
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.55
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.91
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.13
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,65.94
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,99.4
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
921675,GLENBARR AVENUE,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,-5.65
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,13.9
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,8.37
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.57
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.97
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.17
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.06
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.3
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,73.7
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.33
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.93
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.69
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,38.4
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.53
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.65
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.55
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.3
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.92
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,13.55
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,14.23
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.47
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.94
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.35
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,63.6
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.0
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.9
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,124.4
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,11.8
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,0.79
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,0.89
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.14
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.96
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.02
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,50.71
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,57.22
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,66.1
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,99.0
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.1
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
921675,GLENBARR AVENUE,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.82
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.35
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.01
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.45
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,-8.83
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,15.4
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,7.84
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,8.24
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,8.65
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.74
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.55
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.52
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.26
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.21
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,4.83
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.79
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.66
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.78
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.09
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.57
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,17.0
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.24
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.66
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.31
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.09
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.61
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.47
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,59.0
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,59.6
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,101.3
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.4
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,12.2
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,0.88
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,0.8
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.72
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.66
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.15
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.07
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.54
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,64.83
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.2
921675,GLENBARR AVENUE,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.4
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.29
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,-6.58
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,14.9
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.6
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.54
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.7
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,11.2
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.8
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.34
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.77
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.09
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.41
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,35.3
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.02
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.79
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.25
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.9
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.4
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.23
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,10.79
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,11.34
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.71
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.81
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,62.3
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,111.2
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,112.6
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,12.5
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,0.83
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,0.9
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.94
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.24
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.12
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,42.89
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,49.32
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,59.2
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
921675,GLENBARR AVENUE,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.22
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.91
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.43
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,-7.83
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,16.2
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.41
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.42
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.57
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.31
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.6
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.75
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.09
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.8
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,36.1
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.56
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.69
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.15
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.95
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.0
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.36
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.46
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.16
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.19
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,27.06
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,26.3
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,63.7
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,67.2
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,120.8
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,119.2
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,12.5
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,0.93
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,0.86
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,0.92
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.97
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.0
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.68
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.35
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,52.63
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,64.69
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,92.2
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.4
921675,GLENBARR AVENUE,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.96
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-3.36
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.99
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,-9.27
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.88
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,5.6
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,6.46
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,6.76
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.75
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.38
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,12.6
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.3
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.1
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.07
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.73
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.81
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.14
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.1
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.9
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.92
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,11.94
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,12.83
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.89
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,25.03
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,64.2
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,114.0
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.1
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,12.5
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.21
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.17
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.09
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,32.58
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.1
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
921675,GLENBARR AVENUE,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.5
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,-7.02
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
921675,GLENBARR AVENUE,2024-01-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,18.8
